ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 00:00,2,0.000,ALERT,214.19,299.37,60.022,1410840004,"274151322000083","019011112586793",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,260502.1,260502.1,24763,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840039,158119.00
09/16/2014 00:00,2,0.000,ALERT,214.64,298.77,60.017,1410840004,"274151322000076","019011112586793",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,272505.4,272505.4,24759,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840041,158120.00
09/16/2014 00:00,2,0.000,ALERT,213.96,298.47,60.012,1410840004,"274151322000094","019011112586793",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,195621.3,195621.3,25241,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840043,158121.00
09/16/2014 00:00,2,0.000,ALERT,213.74,299.67,60.012,1410840004,"274151322000052","019011112586793",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,261724.7,261724.7,24704,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840044,158122.00
09/16/2014 00:00,2,0.000,ALERT,214.19,298.77,60.006,1410840004,"274151322000085","019011112586793",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,260879.8,260879.8,24667,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840046,158123.00
09/16/2014 00:00,2,0.000,ALERT,213.96,298.17,60.022,1410840004,"274151322000087","019011112586793",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,247983.4,247983.4,24683,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840048,158124.00
09/16/2014 00:00,2,0.000,ALERT,213.51,299.07,60.017,1410840004,"274151322000088","019011112586793",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,253419.2,253419.2,24678,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840050,158125.00
09/16/2014 00:00,2,0.000,ALERT,213.96,299.97,60.017,1410840004,"274151322000095","019011112586793",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,270106.4,270106.4,24754,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410840052,158126.00
09/16/2014 00:00,2,0.000,ALERT,214.64,298.47,60.012,1410840004,"274151322000068","019011112586793",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,193896.6,193896.6,25297,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840054,158127.00
09/16/2014 00:00,2,0.000,ALERT,213.74,299.37,60.012,1410840004,"274151322000054","019011112586793",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,258391.7,258391.7,24817,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840056,158128.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158129.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158130.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158131.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158132.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158133.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158134.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158135.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158136.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158137.00
09/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410840004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410840873,158138.00
09/16/2014 00:15,2,0.000,ALERT,214.19,299.67,59.975,1410840905,"274151322000083","019011112586793",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,260502.1,260502.1,24765,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840940,158139.00
09/16/2014 00:15,2,0.000,ALERT,214.64,298.77,59.990,1410840905,"274151322000076","019011112586793",0.00,9.30,0,294.56,301.17,0.0,0.0,0.000,272505.4,272505.4,24761,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840942,158140.00
09/16/2014 00:15,2,0.000,ALERT,214.41,298.17,59.980,1410840905,"274151322000094","019011112586793",0.00,9.00,0,294.56,300.27,0.0,0.0,0.000,195621.3,195621.3,25243,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840944,158141.00
09/16/2014 00:15,2,0.000,ALERT,213.96,299.67,59.980,1410840905,"274151322000052","019011112586793",0.00,9.30,0,294.86,301.17,0.0,0.0,0.000,261724.7,261724.7,24706,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840946,158142.00
09/16/2014 00:15,2,0.000,ALERT,214.19,298.77,59.985,1410840905,"274151322000085","019011112586793",0.00,9.30,0,294.56,300.87,0.0,0.0,0.000,260879.8,260879.8,24669,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840948,158143.00
09/16/2014 00:15,2,0.000,ALERT,214.41,298.17,59.980,1410840905,"274151322000087","019011112586793",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,247983.4,247983.4,24685,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840950,158144.00
09/16/2014 00:15,2,0.000,ALERT,213.74,299.07,59.980,1410840905,"274151322000088","019011112586793",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,253419.2,253419.2,24680,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840951,158145.00
09/16/2014 00:15,2,0.000,ALERT,214.19,299.97,59.980,1410840905,"274151322000095","019011112586793",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,270106.4,270106.4,24756,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410840953,158146.00
09/16/2014 00:15,2,0.000,ALERT,214.87,298.47,59.980,1410840905,"274151322000068","019011112586793",0.00,10.00,0,294.26,299.97,0.0,0.0,0.000,193896.6,193896.6,25299,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840955,158147.00
09/16/2014 00:15,2,0.000,ALERT,213.96,299.37,59.980,1410840905,"274151322000054","019011112586793",0.00,10.00,0,295.16,301.17,0.0,0.0,0.000,258391.7,258391.7,24819,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410840957,158148.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841774,158149.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841774,158150.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841774,158151.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841775,158152.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841775,158153.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841775,158154.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841775,158155.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841775,158156.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841775,158157.00
09/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410840905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410841775,158158.00
09/16/2014 00:30,2,0.000,ALERT,214.19,299.37,59.996,1410841804,"274151322000083","019011112586793",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,260502.1,260502.1,24767,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410841838,158159.00
09/16/2014 00:30,2,0.000,ALERT,214.87,299.37,59.996,1410841804,"274151322000076","019011112586793",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,272505.4,272505.4,24763,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410841840,158160.00
09/16/2014 00:30,2,0.000,ALERT,214.19,298.77,59.990,1410841804,"274151322000094","019011112586793",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,195621.3,195621.3,25245,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410841842,158161.00
09/16/2014 00:30,2,0.000,ALERT,213.96,298.47,59.996,1410841804,"274151322000052","019011112586793",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,261724.7,261724.7,24708,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410841844,158162.00
09/16/2014 00:30,2,0.000,ALERT,214.19,298.77,59.953,1410841804,"274151322000085","019011112586793",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,260879.8,260879.8,24671,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410841846,158163.00
09/16/2014 00:30,2,0.000,ALERT,214.19,298.17,59.990,1410841804,"274151322000087","019011112586793",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,247983.4,247983.4,24687,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410841848,158164.00
09/16/2014 00:30,2,0.000,ALERT,213.96,298.77,60.001,1410841804,"274151322000088","019011112586793",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,253419.2,253419.2,24682,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410841849,158165.00
09/16/2014 00:30,2,0.000,ALERT,214.19,299.97,59.996,1410841804,"274151322000095","019011112586793",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,270106.4,270106.4,24758,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410841851,158166.00
09/16/2014 00:30,2,0.000,ALERT,214.87,298.47,59.996,1410841804,"274151322000068","019011112586793",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,193896.6,193896.6,25301,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410841853,158167.00
09/16/2014 00:30,2,0.000,ALERT,213.96,299.07,59.990,1410841804,"274151322000054","019011112586793",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,258391.7,258391.7,24821,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410841855,158168.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158169.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158170.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158171.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158172.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158173.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158174.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158175.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158176.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158177.00
09/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410841804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842673,158178.00
09/16/2014 00:45,2,0.000,ALERT,214.87,301.17,59.985,1410842704,"274151322000083","019011112586793",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,260502.1,260502.1,24769,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410842739,158179.00
09/16/2014 00:45,2,0.000,ALERT,215.32,300.27,59.990,1410842704,"274151322000076","019011112586793",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,272505.4,272505.4,24765,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410842741,158180.00
09/16/2014 00:45,2,0.000,ALERT,214.87,299.67,59.980,1410842704,"274151322000094","019011112586793",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,195621.3,195621.3,25247,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410842743,158181.00
09/16/2014 00:45,2,0.000,ALERT,214.64,300.87,59.990,1410842704,"274151322000052","019011112586793",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,261724.7,261724.7,24710,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410842744,158182.00
09/16/2014 00:45,2,0.000,ALERT,214.87,300.27,59.990,1410842704,"274151322000085","019011112586793",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,260879.8,260879.8,24673,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410842746,158183.00
09/16/2014 00:45,2,0.000,ACTIVE_NO_POWER,214.87,299.97,59.990,1410842704,"274151322000087","019011112586793",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,247983.4,247983.4,24689,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410842748,158184.00
09/16/2014 00:45,2,0.000,ALERT,214.64,300.57,60.033,1410842704,"274151322000088","019011112586793",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,253419.2,253419.2,24684,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410842750,158185.00
09/16/2014 00:45,2,0.000,ALERT,214.64,301.47,59.975,1410842704,"274151322000095","019011112586793",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,270106.4,270106.4,24760,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410842752,158186.00
09/16/2014 00:45,2,0.000,ALERT,215.32,299.67,59.990,1410842704,"274151322000068","019011112586793",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,193896.6,193896.6,25303,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410842754,158187.00
09/16/2014 00:45,2,0.000,ALERT,214.87,300.87,59.990,1410842704,"274151322000054","019011112586793",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,258391.7,258391.7,24823,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410842756,158188.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158189.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158190.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158191.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158192.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158193.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158194.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158195.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158196.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158197.00
09/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410842704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410843574,158198.00
09/16/2014 01:00,2,0.000,ALERT,214.19,300.57,59.985,1410843604,"274151322000083","019011112586793",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,260502.1,260502.1,24771,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410843639,158199.00
09/16/2014 01:00,2,0.000,ALERT,214.64,299.97,59.964,1410843604,"274151322000076","019011112586793",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,272505.4,272505.4,24767,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410843640,158200.00
09/16/2014 01:00,2,0.000,ALERT,213.96,299.67,59.985,1410843604,"274151322000094","019011112586793",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,195621.3,195621.3,25249,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410843642,158201.00
09/16/2014 01:00,2,0.000,ALERT,213.74,300.87,59.985,1410843604,"274151322000052","019011112586793",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,261724.7,261724.7,24712,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410843644,158202.00
09/16/2014 01:00,2,0.000,ALERT,214.19,299.97,59.964,1410843604,"274151322000085","019011112586793",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,260879.8,260879.8,24675,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410843646,158203.00
09/16/2014 01:00,2,0.000,ALERT,213.96,299.67,59.975,1410843604,"274151322000087","019011112586793",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,247983.4,247983.4,24690,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410843648,158204.00
09/16/2014 01:00,2,0.000,ALERT,213.51,299.97,59.927,1410843604,"274151322000088","019011112586793",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,253419.2,253419.2,24686,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410843650,158205.00
09/16/2014 01:00,2,0.000,ALERT,214.19,301.17,59.964,1410843604,"274151322000095","019011112586793",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,270106.4,270106.4,24762,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410843651,158206.00
09/16/2014 01:00,2,0.000,ALERT,214.87,299.67,59.969,1410843604,"274151322000068","019011112586793",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,193896.6,193896.6,25305,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410843653,158207.00
09/16/2014 01:00,2,0.000,ALERT,213.96,300.27,59.964,1410843604,"274151322000054","019011112586793",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,258391.7,258391.7,24825,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410843655,158208.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158209.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158210.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158211.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158212.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158213.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158214.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158215.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158216.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158217.00
09/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410843604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410844473,158218.00
09/16/2014 01:15,2,0.000,ALERT,214.41,301.47,60.006,1410844504,"274151322000083","019011112586793",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,260502.1,260502.1,24773,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410844539,158219.00
09/16/2014 01:15,2,0.000,ALERT,215.09,300.87,60.022,1410844504,"274151322000076","019011112586793",0.00,9.70,0,297.87,303.58,0.0,0.0,0.000,272505.4,272505.4,24769,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410844541,158220.00
09/16/2014 01:15,2,0.000,ALERT,214.64,300.57,60.022,1410844504,"274151322000094","019011112586793",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,195621.3,195621.3,25251,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410844543,158221.00
09/16/2014 01:15,2,0.000,ALERT,214.41,301.47,60.017,1410844504,"274151322000052","019011112586793",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,261724.7,261724.7,24714,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410844544,158222.00
09/16/2014 01:15,2,0.000,ALERT,214.41,300.87,60.017,1410844504,"274151322000085","019011112586793",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,260879.8,260879.8,24677,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410844546,158223.00
09/16/2014 01:15,2,0.000,ALERT,214.64,300.27,60.022,1410844504,"274151322000087","019011112586793",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,247983.4,247983.4,24692,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410844548,158224.00
09/16/2014 01:15,2,0.000,ALERT,213.96,300.87,60.017,1410844504,"274151322000088","019011112586793",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,253419.2,253419.2,24688,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410844550,158225.00
09/16/2014 01:15,2,0.000,ALERT,214.41,302.07,60.017,1410844504,"274151322000095","019011112586793",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,270106.4,270106.4,24764,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410844552,158226.00
09/16/2014 01:15,2,0.000,ALERT,215.09,300.27,59.996,1410844504,"274151322000068","019011112586793",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,193896.6,193896.6,25307,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410844554,158227.00
09/16/2014 01:15,2,0.000,ALERT,214.41,301.17,60.028,1410844504,"274151322000054","019011112586793",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,258391.7,258391.7,24827,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410844556,158228.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158229.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158230.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158231.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158232.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158233.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158234.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158235.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158236.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158237.00
09/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410844504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410845373,158238.00
09/16/2014 01:30,2,0.000,ALERT,214.19,299.37,59.990,1410845403,"274151322000083","019011112586793",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,260502.1,260502.1,24775,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410845439,158239.00
09/16/2014 01:30,2,0.000,ALERT,214.87,299.97,59.996,1410845403,"274151322000076","019011112586793",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,272505.4,272505.4,24771,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845441,158240.00
09/16/2014 01:30,2,0.000,ALERT,214.19,299.07,59.996,1410845403,"274151322000094","019011112586793",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,195621.3,195621.3,25253,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845443,158241.00
09/16/2014 01:30,2,0.000,ALERT,213.96,299.07,59.996,1410845403,"274151322000052","019011112586793",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,261724.7,261724.7,24716,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845445,158242.00
09/16/2014 01:30,2,0.000,ALERT,214.19,299.67,59.953,1410845403,"274151322000085","019011112586793",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,260879.8,260879.8,24679,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845446,158243.00
09/16/2014 01:30,2,0.000,ALERT,214.19,298.47,59.990,1410845403,"274151322000087","019011112586793",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,247983.4,247983.4,24694,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845448,158244.00
09/16/2014 01:30,2,0.000,ALERT,213.96,298.77,60.001,1410845403,"274151322000088","019011112586793",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,253419.2,253419.2,24690,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845450,158245.00
09/16/2014 01:30,2,0.000,ALERT,214.19,300.27,59.990,1410845403,"274151322000095","019011112586793",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,270106.4,270106.4,24766,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845452,158246.00
09/16/2014 01:30,2,0.000,ALERT,214.87,298.47,59.990,1410845403,"274151322000068","019011112586793",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,193896.6,193896.6,25309,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845454,158247.00
09/16/2014 01:30,2,0.000,ALERT,214.19,299.07,59.990,1410845403,"274151322000054","019011112586793",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,258391.7,258391.7,24829,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410845456,158248.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158249.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158250.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158251.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158252.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158253.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158254.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158255.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158256.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158257.00
09/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410845403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410846274,158258.00
09/16/2014 01:45,2,0.000,ALERT,214.87,301.17,60.033,1410846304,"274151322000083","019011112586793",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,260502.1,260502.1,24777,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410846339,158259.00
09/16/2014 01:45,2,0.000,ALERT,215.32,300.57,60.033,1410846304,"274151322000076","019011112586793",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,272505.4,272505.4,24773,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410846341,158260.00
09/16/2014 01:45,2,0.000,ALERT,214.87,300.57,60.038,1410846304,"274151322000094","019011112586793",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,195621.3,195621.3,25255,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410846343,158261.00
09/16/2014 01:45,2,0.000,ALERT,214.64,301.47,60.033,1410846304,"274151322000052","019011112586793",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,261724.7,261724.7,24718,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410846345,158262.00
09/16/2014 01:45,2,0.000,ALERT,214.87,300.87,60.033,1410846304,"274151322000085","019011112586793",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,260879.8,260879.8,24681,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410846347,158263.00
09/16/2014 01:45,2,0.000,ALERT,214.87,299.97,60.038,1410846304,"274151322000087","019011112586793",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,247983.4,247983.4,24696,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410846349,158264.00
09/16/2014 01:45,2,0.000,ALERT,214.41,300.87,60.033,1410846304,"274151322000088","019011112586793",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,253419.2,253419.2,24692,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410846351,158265.00
09/16/2014 01:45,2,0.000,ALERT,214.87,301.77,60.065,1410846304,"274151322000095","019011112586793",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,270106.4,270106.4,24768,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410846352,158266.00
09/16/2014 01:45,2,0.000,ALERT,215.54,299.97,60.028,1410846304,"274151322000068","019011112586793",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,193896.6,193896.6,25311,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410846354,158267.00
09/16/2014 01:45,2,0.000,ALERT,214.64,300.87,60.022,1410846304,"274151322000054","019011112586793",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,258391.7,258391.7,24831,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410846356,158268.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158269.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158270.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158271.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158272.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158273.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158274.00
