ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158275.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158276.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158277.00
09/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410846304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410847173,158278.00
09/16/2014 02:00,2,0.000,ALERT,214.41,299.97,59.953,1410847204,"274151322000083","019011112586793",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,260502.1,260502.1,24779,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847239,158279.00
09/16/2014 02:00,2,0.000,ALERT,214.64,299.07,59.985,1410847204,"274151322000076","019011112586793",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,272505.4,272505.4,24775,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847241,158280.00
09/16/2014 02:00,2,0.000,ALERT,214.41,298.47,59.985,1410847204,"274151322000094","019011112586793",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,195621.3,195621.3,25257,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847243,158281.00
09/16/2014 02:00,2,0.000,ALERT,214.19,299.97,59.985,1410847204,"274151322000052","019011112586793",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,261724.7,261724.7,24720,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847245,158282.00
09/16/2014 02:00,2,0.000,ALERT,214.19,299.07,60.022,1410847204,"274151322000085","019011112586793",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,260879.8,260879.8,24683,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847247,158283.00
09/16/2014 02:00,2,0.000,ALERT,214.19,298.77,60.001,1410847204,"274151322000087","019011112586793",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,247983.4,247983.4,24698,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847249,158284.00
09/16/2014 02:00,2,0.000,ALERT,213.74,299.37,60.022,1410847204,"274151322000088","019011112586793",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,253419.2,253419.2,24694,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847250,158285.00
09/16/2014 02:00,2,0.000,ALERT,214.19,299.97,59.990,1410847204,"274151322000095","019011112586793",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,270106.4,270106.4,24770,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410847252,158286.00
09/16/2014 02:00,2,0.000,ALERT,214.87,298.77,59.964,1410847204,"274151322000068","019011112586793",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,193896.6,193896.6,25313,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847254,158287.00
09/16/2014 02:00,2,0.000,ALERT,213.96,299.37,59.990,1410847204,"274151322000054","019011112586793",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,258391.7,258391.7,24833,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410847256,158288.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158289.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158290.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158291.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158292.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158293.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158294.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158295.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158296.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158297.00
09/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410847204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848073,158298.00
09/16/2014 02:15,2,0.000,ALERT,214.19,300.57,59.985,1410848104,"274151322000083","019011112586793",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,260502.1,260502.1,24781,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410848139,158299.00
09/16/2014 02:15,2,0.000,ALERT,214.64,299.97,59.985,1410848104,"274151322000076","019011112586793",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,272505.4,272505.4,24777,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410848141,158300.00
09/16/2014 02:15,2,0.000,ALERT,214.19,299.37,59.990,1410848104,"274151322000094","019011112586793",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,195621.3,195621.3,25259,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410848143,158301.00
09/16/2014 02:15,2,0.000,ALERT,213.96,300.27,59.990,1410848104,"274151322000052","019011112586793",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,261724.7,261724.7,24722,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410848144,158302.00
09/16/2014 02:15,2,0.000,ALERT,214.19,299.97,59.985,1410848104,"274151322000085","019011112586793",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,260879.8,260879.8,24685,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410848146,158303.00
09/16/2014 02:15,2,0.000,ALERT,214.19,299.37,59.990,1410848104,"274151322000087","019011112586793",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,247983.4,247983.4,24700,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410848148,158304.00
09/16/2014 02:15,2,0.000,ALERT,213.74,299.67,59.980,1410848104,"274151322000088","019011112586793",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,253419.2,253419.2,24696,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410848150,158305.00
09/16/2014 02:15,2,0.000,ALERT,214.19,300.87,59.985,1410848104,"274151322000095","019011112586793",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,270106.4,270106.4,24772,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410848152,158306.00
09/16/2014 02:15,2,0.000,ALERT,214.87,299.37,59.985,1410848104,"274151322000068","019011112586793",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,193896.6,193896.6,25315,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410848154,158307.00
09/16/2014 02:15,2,0.000,ALERT,213.96,299.97,59.980,1410848104,"274151322000054","019011112586793",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,258391.7,258391.7,24835,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410848156,158308.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158309.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158310.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158311.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158312.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158313.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158314.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158315.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158316.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158317.00
09/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410848104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410848973,158318.00
09/16/2014 02:30,2,0.000,ALERT,214.64,300.87,60.043,1410849004,"274151322000083","019011112586793",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,260502.1,260502.1,24783,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410849039,158319.00
09/16/2014 02:30,2,0.000,ALERT,215.32,300.87,60.049,1410849004,"274151322000076","019011112586793",0.00,10.00,0,297.87,303.58,0.0,0.0,0.000,272505.4,272505.4,24779,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849040,158320.00
09/16/2014 02:30,2,0.000,ALERT,214.64,300.27,60.043,1410849004,"274151322000094","019011112586793",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,195621.3,195621.3,25261,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849042,158321.00
09/16/2014 02:30,2,0.000,ALERT,214.19,300.27,60.043,1410849004,"274151322000052","019011112586793",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,261724.7,261724.7,24724,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849044,158322.00
09/16/2014 02:30,2,0.000,ALERT,214.64,300.87,60.043,1410849004,"274151322000085","019011112586793",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,260879.8,260879.8,24687,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410849046,158323.00
09/16/2014 02:30,2,0.000,ALERT,214.87,299.67,60.054,1410849004,"274151322000087","019011112586793",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,247983.4,247983.4,24702,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849048,158324.00
09/16/2014 02:30,2,0.000,ALERT,214.41,300.27,60.070,1410849004,"274151322000088","019011112586793",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,253419.2,253419.2,24698,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849050,158325.00
09/16/2014 02:30,2,0.000,ALERT,214.64,301.77,60.065,1410849004,"274151322000095","019011112586793",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,270106.4,270106.4,24774,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849052,158326.00
09/16/2014 02:30,2,0.000,ALERT,215.54,299.97,60.043,1410849004,"274151322000068","019011112586793",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,193896.6,193896.6,25317,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849054,158327.00
09/16/2014 02:30,2,0.000,ALERT,214.41,300.27,60.033,1410849004,"274151322000054","019011112586793",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,258391.7,258391.7,24837,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849056,158328.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849873,158329.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849873,158330.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849873,158331.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849873,158332.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849873,158333.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849874,158334.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849874,158335.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849874,158336.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849874,158337.00
09/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410849004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410849874,158338.00
09/16/2014 02:45,2,0.000,ALERT,214.64,300.87,60.001,1410849904,"274151322000083","019011112586793",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,260502.1,260502.1,24785,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849939,158339.00
09/16/2014 02:45,2,0.000,ALERT,215.32,300.87,59.990,1410849904,"274151322000076","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,272505.4,272505.4,24781,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849940,158340.00
09/16/2014 02:45,2,0.000,ALERT,214.87,299.97,59.964,1410849904,"274151322000094","019011112586793",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,195621.3,195621.3,25263,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410849942,158341.00
09/16/2014 02:45,2,0.000,ALERT,214.41,300.57,59.996,1410849904,"274151322000052","019011112586793",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,261724.7,261724.7,24726,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849944,158342.00
09/16/2014 02:45,2,0.000,ALERT,214.87,300.57,60.001,1410849904,"274151322000085","019011112586793",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,260879.8,260879.8,24689,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849946,158343.00
09/16/2014 02:45,2,0.000,ALERT,214.87,299.67,60.006,1410849904,"274151322000087","019011112586793",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,247983.4,247983.4,24704,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849948,158344.00
09/16/2014 02:45,2,0.000,ALERT,214.41,299.97,59.996,1410849904,"274151322000088","019011112586793",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,253419.2,253419.2,24700,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849950,158345.00
09/16/2014 02:45,2,0.000,ALERT,214.87,301.47,60.001,1410849904,"274151322000095","019011112586793",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,270106.4,270106.4,24776,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410849952,158346.00
09/16/2014 02:45,2,0.000,ALERT,215.32,299.97,59.996,1410849904,"274151322000068","019011112586793",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,193896.6,193896.6,25319,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849953,158347.00
09/16/2014 02:45,2,0.000,ALERT,214.64,300.57,59.996,1410849904,"274151322000054","019011112586793",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,258391.7,258391.7,24839,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410849955,158348.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158349.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158350.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158351.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158352.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158353.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158354.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158355.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158356.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158357.00
09/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410849904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410850773,158358.00
09/16/2014 03:00,2,0.000,ALERT,214.87,300.27,60.001,1410850804,"274151322000083","019011112586793",0.00,10.00,0,287.05,302.98,0.0,0.0,0.000,260502.1,260502.1,24787,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410850839,158359.00
09/16/2014 03:00,2,0.000,ALERT,215.32,300.57,60.001,1410850804,"274151322000076","019011112586793",0.00,10.00,0,286.44,302.98,0.0,0.0,0.000,272505.4,272505.4,24783,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410850841,158360.00
09/16/2014 03:00,2,0.000,ALERT,214.64,299.97,60.001,1410850804,"274151322000094","019011112586793",0.00,9.70,0,286.14,302.07,0.0,0.0,0.000,195621.3,195621.3,25265,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410850843,158361.00
09/16/2014 03:00,2,0.000,ALERT,214.19,299.97,59.980,1410850804,"274151322000052","019011112586793",0.00,10.00,0,286.44,302.98,0.0,0.0,0.000,261724.7,261724.7,24728,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410850845,158362.00
09/16/2014 03:00,2,0.000,ALERT,214.87,300.27,60.001,1410850804,"274151322000085","019011112586793",0.00,10.30,0,286.44,302.68,0.0,0.0,0.000,260879.8,260879.8,24691,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410850847,158363.00
09/16/2014 03:00,2,0.000,ALERT,214.87,299.37,60.006,1410850804,"274151322000087","019011112586793",0.00,10.00,0,285.84,301.77,0.0,0.0,0.000,247983.4,247983.4,24706,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410850849,158364.00
09/16/2014 03:00,2,0.000,ALERT,214.19,299.67,60.001,1410850804,"274151322000088","019011112586793",0.00,10.30,0,286.44,302.37,0.0,0.0,0.000,253419.2,253419.2,24702,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410850850,158365.00
09/16/2014 03:00,2,0.000,ALERT,214.64,301.47,60.006,1410850804,"274151322000095","019011112586793",0.00,9.70,0,287.65,303.28,0.0,0.0,0.000,270106.4,270106.4,24778,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410850852,158366.00
09/16/2014 03:00,2,0.000,ALERT,215.32,299.37,60.001,1410850804,"274151322000068","019011112586793",0.00,10.70,0,285.84,301.77,0.0,0.0,0.000,193896.6,193896.6,25321,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410850854,158367.00
09/16/2014 03:00,2,0.000,ALERT,214.41,300.27,60.012,1410850804,"274151322000054","019011112586793",0.00,10.70,0,286.74,302.68,0.0,0.0,0.000,258391.7,258391.7,24841,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410850856,158368.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158369.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158370.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158371.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158372.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158373.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158374.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158375.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158376.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158377.00
09/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410850804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410851674,158378.00
09/16/2014 03:15,2,0.000,ALERT,214.87,300.87,60.054,1410851703,"274151322000083","019011112586793",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,260502.1,260502.1,24789,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851739,158379.00
09/16/2014 03:15,2,0.000,ALERT,215.32,301.17,60.038,1410851703,"274151322000076","019011112586793",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,272505.4,272505.4,24785,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851740,158380.00
09/16/2014 03:15,2,0.000,ALERT,214.87,300.27,60.059,1410851703,"274151322000094","019011112586793",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,195621.3,195621.3,25267,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851742,158381.00
09/16/2014 03:15,2,0.000,ALERT,214.41,301.17,60.033,1410851703,"274151322000052","019011112586793",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,261724.7,261724.7,24730,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851744,158382.00
09/16/2014 03:15,2,0.000,ALERT,215.09,301.47,60.038,1410851703,"274151322000085","019011112586793",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,260879.8,260879.8,24693,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851746,158383.00
09/16/2014 03:15,2,0.000,ALERT,214.87,299.97,60.028,1410851703,"274151322000087","019011112586793",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,247983.4,247983.4,24708,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851748,158384.00
09/16/2014 03:15,2,0.000,ALERT,214.41,300.57,60.033,1410851703,"274151322000088","019011112586793",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,253419.2,253419.2,24704,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851750,158385.00
09/16/2014 03:15,2,0.000,ALERT,214.64,301.77,60.033,1410851703,"274151322000095","019011112586793",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,270106.4,270106.4,24780,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851752,158386.00
09/16/2014 03:15,2,0.000,ALERT,215.32,299.97,60.033,1410851703,"274151322000068","019011112586793",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,193896.6,193896.6,25323,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851753,158387.00
09/16/2014 03:15,2,0.000,ALERT,214.64,301.17,60.033,1410851703,"274151322000054","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,258391.7,258391.7,24843,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410851755,158388.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158389.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158390.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158391.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158392.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158393.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158394.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158395.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158396.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158397.00
09/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410851703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410852572,158398.00
09/16/2014 03:30,2,0.000,ALERT,214.64,301.17,59.996,1410852604,"274151322000083","019011112586793",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,260502.1,260502.1,24791,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410852639,158399.00
09/16/2014 03:30,2,0.000,ALERT,215.32,300.87,60.006,1410852604,"274151322000076","019011112586793",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,272505.4,272505.4,24787,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410852641,158400.00
09/16/2014 03:30,2,0.000,ALERT,214.64,300.27,59.980,1410852604,"274151322000094","019011112586793",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,195621.3,195621.3,25269,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410852643,158401.00
09/16/2014 03:30,2,0.000,ALERT,214.41,301.47,60.033,1410852604,"274151322000052","019011112586793",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,261724.7,261724.7,24732,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410852645,158402.00
09/16/2014 03:30,2,0.000,ALERT,214.87,300.87,59.964,1410852604,"274151322000085","019011112586793",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,260879.8,260879.8,24695,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410852646,158403.00
09/16/2014 03:30,2,0.000,ALERT,214.87,299.97,60.028,1410852604,"274151322000087","019011112586793",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,247983.4,247983.4,24710,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410852648,158404.00
09/16/2014 03:30,2,0.000,ALERT,214.41,300.87,60.006,1410852604,"274151322000088","019011112586793",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,253419.2,253419.2,24706,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410852650,158405.00
09/16/2014 03:30,2,0.000,ALERT,214.64,301.77,60.001,1410852604,"274151322000095","019011112586793",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,270106.4,270106.4,24782,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410852652,158406.00
09/16/2014 03:30,2,0.000,ALERT,215.32,300.27,60.001,1410852604,"274151322000068","019011112586793",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,193896.6,193896.6,25325,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410852654,158407.00
09/16/2014 03:30,2,0.000,ALERT,214.64,301.47,60.006,1410852604,"274151322000054","019011112586793",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,258391.7,258391.7,24845,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410852656,158408.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158409.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158410.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158411.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158412.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158413.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158414.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158415.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158416.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158417.00
09/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410852604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410853473,158418.00
09/16/2014 03:45,2,0.000,ALERT,214.87,301.17,60.028,1410853504,"274151322000083","019011112586793",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,260502.1,260502.1,24793,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853539,158419.00
09/16/2014 03:45,2,0.000,ALERT,215.32,300.27,60.022,1410853504,"274151322000076","019011112586793",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,272505.4,272505.4,24789,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853541,158420.00
09/16/2014 03:45,2,0.000,ALERT,214.64,299.97,60.022,1410853504,"274151322000094","019011112586793",0.00,9.70,0,299.07,302.07,0.0,0.0,0.000,195621.3,195621.3,25271,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853543,158421.00
09/16/2014 03:45,2,0.000,ALERT,214.41,301.17,60.022,1410853504,"274151322000052","019011112586793",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,261724.7,261724.7,24734,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853545,158422.00
09/16/2014 03:45,2,0.000,ALERT,214.64,300.27,60.028,1410853504,"274151322000085","019011112586793",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,260879.8,260879.8,24697,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410853547,158423.00
09/16/2014 03:45,2,0.000,ALERT,214.64,299.97,60.022,1410853504,"274151322000087","019011112586793",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,247983.4,247983.4,24712,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853548,158424.00
09/16/2014 03:45,2,0.000,ALERT,214.19,300.57,60.022,1410853504,"274151322000088","019011112586793",0.00,10.70,0,299.07,302.07,0.0,0.0,0.000,253419.2,253419.2,24708,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853550,158425.00
09/16/2014 03:45,2,0.000,ALERT,214.64,301.47,60.022,1410853504,"274151322000095","019011112586793",0.00,9.70,0,300.27,303.28,0.0,0.0,0.000,270106.4,270106.4,24784,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853552,158426.00
09/16/2014 03:45,2,0.000,ALERT,215.32,299.97,60.028,1410853504,"274151322000068","019011112586793",0.00,10.70,0,298.77,301.77,0.0,0.0,0.000,193896.6,193896.6,25327,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853554,158427.00
09/16/2014 03:45,2,0.000,ALERT,214.41,300.87,60.022,1410853504,"274151322000054","019011112586793",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,258391.7,258391.7,24847,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410853556,158428.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158429.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158430.00
