ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158431.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158432.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158433.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158434.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158435.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158436.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158437.00
09/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410853504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410854373,158438.00
09/16/2014 04:00,2,0.000,ALERT,215.09,301.17,59.985,1410854405,"274151322000083","019011112586793",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,260502.1,260502.1,24796,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854440,158439.00
09/16/2014 04:00,2,0.000,ALERT,215.77,301.47,59.990,1410854405,"274151322000076","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,272505.4,272505.4,24792,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854442,158440.00
09/16/2014 04:00,2,0.000,ALERT,215.09,300.57,59.985,1410854405,"274151322000094","019011112586793",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,195621.3,195621.3,25274,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854445,158441.00
09/16/2014 04:00,2,0.000,ALERT,214.64,300.87,59.959,1410854405,"274151322000052","019011112586793",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,261724.7,261724.7,24737,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854447,158442.00
09/16/2014 04:00,2,0.000,ALERT,215.09,301.17,59.990,1410854405,"274151322000085","019011112586793",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,260879.8,260879.8,24699,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854449,158443.00
09/16/2014 04:00,2,0.000,ALERT,214.87,300.57,59.985,1410854405,"274151322000087","019011112586793",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,247983.4,247983.4,24714,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854451,158444.00
09/16/2014 04:00,2,0.000,ALERT,214.64,300.87,59.980,1410854405,"274151322000088","019011112586793",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,253419.2,253419.2,24710,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854453,158445.00
09/16/2014 04:00,2,0.000,ALERT,214.87,302.37,59.990,1410854405,"274151322000095","019011112586793",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,270106.4,270106.4,24786,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854455,158446.00
09/16/2014 04:00,2,0.000,ALERT,215.54,300.57,59.959,1410854405,"274151322000068","019011112586793",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,193896.6,193896.6,25329,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410854457,158447.00
09/16/2014 04:00,2,0.000,ALERT,214.87,301.17,59.985,1410854405,"274151322000054","019011112586793",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,258391.7,258391.7,24849,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410854459,158448.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158449.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158450.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158451.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158452.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158453.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158454.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158455.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158456.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158457.00
09/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410854405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410855277,158458.00
09/16/2014 04:15,2,0.000,ALERT,215.09,300.87,60.012,1410855304,"274151322000083","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,260502.1,260502.1,24798,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855339,158459.00
09/16/2014 04:15,2,0.000,ALERT,215.32,300.87,59.990,1410855304,"274151322000076","019011112586793",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,272505.4,272505.4,24794,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410855341,158460.00
09/16/2014 04:15,2,0.000,ALERT,214.87,300.27,60.001,1410855304,"274151322000094","019011112586793",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,195621.3,195621.3,25276,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855343,158461.00
09/16/2014 04:15,2,0.000,ALERT,214.64,301.17,60.043,1410855304,"274151322000052","019011112586793",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,261724.7,261724.7,24739,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855345,158462.00
09/16/2014 04:15,2,0.000,ALERT,214.87,300.27,60.006,1410855304,"274151322000085","019011112586793",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,260879.8,260879.8,24702,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855347,158463.00
09/16/2014 04:15,2,0.000,ALERT,214.87,299.97,59.990,1410855304,"274151322000087","019011112586793",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,247983.4,247983.4,24716,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855349,158464.00
09/16/2014 04:15,2,0.000,ALERT,214.41,300.57,60.006,1410855304,"274151322000088","019011112586793",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,253419.2,253419.2,24712,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855351,158465.00
09/16/2014 04:15,2,0.000,ALERT,214.87,301.47,60.001,1410855304,"274151322000095","019011112586793",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,270106.4,270106.4,24788,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855353,158466.00
09/16/2014 04:15,2,0.000,ALERT,215.54,299.97,60.006,1410855304,"274151322000068","019011112586793",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,193896.6,193896.6,25331,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855355,158467.00
09/16/2014 04:15,2,0.000,ALERT,214.64,301.17,60.012,1410855304,"274151322000054","019011112586793",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,258391.7,258391.7,24851,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410855357,158468.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158469.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158470.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158471.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158472.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158473.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158474.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158475.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158476.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158477.00
09/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410855304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410856175,158478.00
09/16/2014 04:30,2,0.000,ALERT,214.41,300.27,60.006,1410856204,"274151322000083","019011112586793",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,260502.1,260502.1,24800,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410856239,158479.00
09/16/2014 04:30,2,0.000,ALERT,214.87,300.27,59.996,1410856204,"274151322000076","019011112586793",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,272505.4,272505.4,24796,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410856241,158480.00
09/16/2014 04:30,2,0.000,ALERT,214.19,299.07,60.006,1410856204,"274151322000094","019011112586793",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,195621.3,195621.3,25278,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410856243,158481.00
09/16/2014 04:30,2,0.000,ALERT,213.96,300.27,59.975,1410856204,"274151322000052","019011112586793",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,261724.7,261724.7,24741,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410856244,158482.00
09/16/2014 04:30,2,0.000,ALERT,214.41,299.67,59.996,1410856204,"274151322000085","019011112586793",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,260879.8,260879.8,24704,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410856246,158483.00
09/16/2014 04:30,2,0.000,ALERT,214.19,299.37,60.006,1410856204,"274151322000087","019011112586793",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,247983.4,247983.4,24719,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410856249,158484.00
09/16/2014 04:30,2,0.000,ALERT,213.96,299.67,59.996,1410856204,"274151322000088","019011112586793",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,253419.2,253419.2,24715,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410856251,158485.00
09/16/2014 04:30,2,0.000,ALERT,213.96,300.87,60.001,1410856204,"274151322000095","019011112586793",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,270106.4,270106.4,24791,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410856254,158486.00
09/16/2014 04:30,2,0.000,ALERT,214.87,299.07,60.001,1410856204,"274151322000068","019011112586793",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,193896.6,193896.6,25334,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410856256,158487.00
09/16/2014 04:30,2,0.000,ALERT,213.96,299.97,60.001,1410856204,"274151322000054","019011112586793",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,258391.7,258391.7,24854,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410856259,158488.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158489.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158490.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158491.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158492.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158493.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158494.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158495.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158496.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158497.00
09/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410856204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857076,158498.00
09/16/2014 04:45,2,0.000,ALERT,214.64,299.97,60.017,1410857104,"274151322000083","019011112586793",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,260502.1,260502.1,24802,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857139,158499.00
09/16/2014 04:45,2,0.000,ALERT,215.09,300.57,59.985,1410857104,"274151322000076","019011112586793",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,272505.4,272505.4,24798,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857141,158500.00
09/16/2014 04:45,2,0.000,ALERT,214.41,299.67,59.985,1410857104,"274151322000094","019011112586793",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,195621.3,195621.3,25280,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857143,158501.00
09/16/2014 04:45,2,0.000,ALERT,214.41,299.67,60.006,1410857104,"274151322000052","019011112586793",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,261724.7,261724.7,24743,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857145,158502.00
09/16/2014 04:45,2,0.000,ALERT,214.64,300.27,59.985,1410857104,"274151322000085","019011112586793",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,260879.8,260879.8,24706,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857147,158503.00
09/16/2014 04:45,2,0.000,ALERT,214.41,299.07,59.990,1410857104,"274151322000087","019011112586793",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,247983.4,247983.4,24721,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410857148,158504.00
09/16/2014 04:45,2,0.000,ALERT,213.96,299.67,59.985,1410857104,"274151322000088","019011112586793",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,253419.2,253419.2,24717,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857150,158505.00
09/16/2014 04:45,2,0.000,ALERT,214.41,301.17,59.990,1410857104,"274151322000095","019011112586793",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,270106.4,270106.4,24793,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857152,158506.00
09/16/2014 04:45,2,0.000,ALERT,215.09,299.37,59.959,1410857104,"274151322000068","019011112586793",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,193896.6,193896.6,25336,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857154,158507.00
09/16/2014 04:45,2,0.000,ALERT,214.41,299.97,59.985,1410857104,"274151322000054","019011112586793",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,258391.7,258391.7,24856,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410857156,158508.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158509.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158510.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158511.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158512.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158513.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158514.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158515.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158516.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158517.00
09/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410857104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410857973,158518.00
09/16/2014 05:00,2,0.000,ALERT,214.19,299.37,60.028,1410858005,"274151322000083","019011112586793",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,260502.1,260502.1,24804,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410858039,158519.00
09/16/2014 05:00,2,0.000,ALERT,214.64,299.07,60.028,1410858005,"274151322000076","019011112586793",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,272505.4,272505.4,24800,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858041,158520.00
09/16/2014 05:00,2,0.000,ALERT,214.19,298.77,60.022,1410858005,"274151322000094","019011112586793",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,195621.3,195621.3,25282,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858043,158521.00
09/16/2014 05:00,2,0.000,ALERT,213.74,299.67,60.017,1410858005,"274151322000052","019011112586793",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,261724.7,261724.7,24745,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858045,158522.00
09/16/2014 05:00,2,0.000,ALERT,214.19,299.37,60.022,1410858005,"274151322000085","019011112586793",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,260879.8,260879.8,24708,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410858047,158523.00
09/16/2014 05:00,2,0.000,ALERT,213.96,298.47,60.022,1410858005,"274151322000087","019011112586793",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,247983.4,247983.4,24723,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410858049,158524.00
09/16/2014 05:00,2,0.000,ALERT,213.74,299.07,60.022,1410858005,"274151322000088","019011112586793",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,253419.2,253419.2,24719,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858051,158525.00
09/16/2014 05:00,2,0.000,ALERT,213.96,300.27,60.022,1410858005,"274151322000095","019011112586793",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,270106.4,270106.4,24795,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858052,158526.00
09/16/2014 05:00,2,0.000,ALERT,214.64,298.47,60.012,1410858005,"274151322000068","019011112586793",0.00,10.30,0,297.57,300.57,0.0,0.0,0.000,193896.6,193896.6,25338,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858054,158527.00
09/16/2014 05:00,2,0.000,ALERT,213.74,299.37,60.017,1410858005,"274151322000054","019011112586793",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,258391.7,258391.7,24858,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858056,158528.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158529.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158530.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158531.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158532.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158533.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158534.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158535.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158536.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158537.00
09/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410858005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410858874,158538.00
09/16/2014 05:15,2,0.000,ALERT,213.51,299.37,59.990,1410858903,"274151322000083","019011112586793",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,260502.1,260502.1,24806,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410858939,158539.00
09/16/2014 05:15,2,0.000,ALERT,213.96,298.47,59.980,1410858903,"274151322000076","019011112586793",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,272505.4,272505.4,24802,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410858940,158540.00
09/16/2014 05:15,2,0.000,ALERT,213.51,298.17,59.990,1410858903,"274151322000094","019011112586793",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,195621.3,195621.3,25284,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858942,158541.00
09/16/2014 05:15,2,0.000,ALERT,213.29,299.07,59.985,1410858903,"274151322000052","019011112586793",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,261724.7,261724.7,24747,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858944,158542.00
09/16/2014 05:15,2,0.000,ALERT,213.51,298.47,59.985,1410858903,"274151322000085","019011112586793",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,260879.8,260879.8,24710,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858946,158543.00
09/16/2014 05:15,2,0.000,ALERT,213.51,298.17,59.990,1410858903,"274151322000087","019011112586793",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,247983.4,247983.4,24725,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410858948,158544.00
09/16/2014 05:15,2,0.000,ALERT,213.06,298.77,59.985,1410858903,"274151322000088","019011112586793",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,253419.2,253419.2,24721,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858950,158545.00
09/16/2014 05:15,2,0.000,ALERT,213.51,299.67,59.990,1410858903,"274151322000095","019011112586793",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,270106.4,270106.4,24797,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858952,158546.00
09/16/2014 05:15,2,0.000,ALERT,214.19,297.87,59.985,1410858903,"274151322000068","019011112586793",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,193896.6,193896.6,25340,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410858954,158547.00
09/16/2014 05:15,2,0.000,ALERT,213.29,299.07,59.985,1410858903,"274151322000054","019011112586793",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,258391.7,258391.7,24860,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410858955,158548.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158549.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158550.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158551.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158552.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158553.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158554.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158555.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158556.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158557.00
09/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410858903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410859773,158558.00
09/16/2014 05:30,2,0.000,ALERT,213.06,298.17,60.017,1410859804,"274151322000083","019011112586793",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,260502.1,260502.1,24808,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859838,158559.00
09/16/2014 05:30,2,0.000,ALERT,213.74,297.87,60.012,1410859804,"274151322000076","019011112586793",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,272505.4,272505.4,24804,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410859840,158560.00
09/16/2014 05:30,2,0.000,ALERT,213.06,297.57,60.012,1410859804,"274151322000094","019011112586793",0.00,9.30,0,295.76,301.17,0.0,0.0,0.000,195621.3,195621.3,25286,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859842,158561.00
09/16/2014 05:30,2,0.000,ALERT,212.83,297.87,60.012,1410859804,"274151322000052","019011112586793",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,261724.7,261724.7,24749,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859844,158562.00
09/16/2014 05:30,2,0.000,ALERT,213.29,297.87,60.017,1410859804,"274151322000085","019011112586793",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,260879.8,260879.8,24712,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859846,158563.00
09/16/2014 05:30,2,0.000,ALERT,213.29,297.26,60.022,1410859804,"274151322000087","019011112586793",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,247983.4,247983.4,24727,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859848,158564.00
09/16/2014 05:30,2,0.000,ALERT,212.61,297.57,60.006,1410859804,"274151322000088","019011112586793",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,253419.2,253419.2,24723,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859849,158565.00
09/16/2014 05:30,2,0.000,ALERT,213.29,298.77,60.033,1410859804,"274151322000095","019011112586793",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,270106.4,270106.4,24799,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859851,158566.00
09/16/2014 05:30,2,0.000,ALERT,213.74,297.26,60.012,1410859804,"274151322000068","019011112586793",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,193896.6,193896.6,25342,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859853,158567.00
09/16/2014 05:30,2,0.000,ALERT,213.06,298.47,60.017,1410859804,"274151322000054","019011112586793",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,258391.7,258391.7,24862,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410859855,158568.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158569.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158570.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158571.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158572.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158573.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158574.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158575.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158576.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158577.00
09/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410859804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410860672,158578.00
09/16/2014 05:45,2,0.000,ALERT,213.51,298.47,60.001,1410860704,"274151322000083","019011112586793",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,260502.1,260502.1,24810,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410860739,158579.00
09/16/2014 05:45,2,0.000,ALERT,214.41,298.77,60.006,1410860704,"274151322000076","019011112586793",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,272505.4,272505.4,24806,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410860741,158580.00
09/16/2014 05:45,2,0.000,ALERT,213.74,298.17,60.001,1410860704,"274151322000094","019011112586793",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,195621.3,195621.3,25288,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410860743,158581.00
09/16/2014 05:45,2,0.000,ALERT,213.51,299.07,59.996,1410860704,"274151322000052","019011112586793",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,261724.7,261724.7,24751,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410860745,158582.00
09/16/2014 05:45,2,0.000,ALERT,213.74,298.47,60.001,1410860704,"274151322000085","019011112586793",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,260879.8,260879.8,24714,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410860747,158583.00
09/16/2014 05:45,2,0.000,ALERT,213.74,297.57,60.006,1410860704,"274151322000087","019011112586793",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,247983.4,247983.4,24729,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410860749,158584.00
09/16/2014 05:45,2,0.000,ALERT,213.29,298.47,60.033,1410860704,"274151322000088","019011112586793",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,253419.2,253419.2,24725,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410860750,158585.00
09/16/2014 05:45,2,0.000,ALERT,213.74,299.67,59.996,1410860704,"274151322000095","019011112586793",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,270106.4,270106.4,24801,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410860752,158586.00
09/16/2014 05:45,2,0.000,ALERT,214.41,297.87,59.996,1410860704,"274151322000068","019011112586793",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,193896.6,193896.6,25344,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410860754,158587.00
