ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 05:45,2,0.000,ALERT,213.51,298.77,59.996,1410860704,"274151322000054","019011112586793",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,258391.7,258391.7,24864,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410860756,158588.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158589.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158590.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158591.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158592.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158593.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158594.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158595.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158596.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158597.00
09/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410860704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410861574,158598.00
09/16/2014 06:00,2,0.000,ALERT,213.74,298.47,60.012,1410861604,"274151322000083","019011112586793",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,260502.1,260502.1,24812,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410861639,158599.00
09/16/2014 06:00,2,0.000,ALERT,214.19,297.57,60.017,1410861604,"274151322000076","019011112586793",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,272505.4,272505.4,24808,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410861641,158600.00
09/16/2014 06:00,2,0.000,ALERT,213.74,297.26,60.022,1410861604,"274151322000094","019011112586793",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,195621.3,195621.3,25290,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410861643,158601.00
09/16/2014 06:00,2,0.000,ALERT,213.51,297.87,60.017,1410861604,"274151322000052","019011112586793",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,261724.7,261724.7,24753,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410861644,158602.00
09/16/2014 06:00,2,0.000,ALERT,213.74,297.57,60.017,1410861604,"274151322000085","019011112586793",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,260879.8,260879.8,24716,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410861646,158603.00
09/16/2014 06:00,2,0.000,ALERT,213.74,296.96,59.990,1410861604,"274151322000087","019011112586793",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,247983.4,247983.4,24731,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410861648,158604.00
09/16/2014 06:00,2,0.000,ALERT,213.29,297.26,60.012,1410861604,"274151322000088","019011112586793",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,253419.2,253419.2,24727,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410861650,158605.00
09/16/2014 06:00,2,0.000,ALERT,213.74,298.77,60.033,1410861604,"274151322000095","019011112586793",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,270106.4,270106.4,24803,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410861652,158606.00
09/16/2014 06:00,2,0.000,ALERT,214.41,297.26,60.001,1410861604,"274151322000068","019011112586793",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,193896.6,193896.6,25346,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410861654,158607.00
09/16/2014 06:00,2,0.000,ALERT,213.51,297.57,60.017,1410861604,"274151322000054","019011112586793",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,258391.7,258391.7,24866,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410861656,158608.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158609.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158610.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158611.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158612.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158613.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158614.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158615.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158616.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158617.00
09/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410861604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410862474,158618.00
09/16/2014 06:15,2,0.000,ALERT,213.51,297.87,60.001,1410862503,"274151322000083","019011112586793",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,260502.1,260502.1,24814,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410862539,158619.00
09/16/2014 06:15,2,0.000,ALERT,213.96,296.96,60.006,1410862503,"274151322000076","019011112586793",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,272505.4,272505.4,24810,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410862541,158620.00
09/16/2014 06:15,2,0.000,ALERT,213.29,296.66,60.001,1410862503,"274151322000094","019011112586793",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,195621.3,195621.3,25292,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410862543,158621.00
09/16/2014 06:15,2,0.000,ALERT,213.06,297.87,60.001,1410862503,"274151322000052","019011112586793",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,261724.7,261724.7,24755,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410862544,158622.00
09/16/2014 06:15,2,0.000,ALERT,213.51,297.26,60.006,1410862503,"274151322000085","019011112586793",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,260879.8,260879.8,24718,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410862547,158623.00
09/16/2014 06:15,2,0.000,ALERT,213.51,296.66,60.012,1410862503,"274151322000087","019011112586793",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,247983.4,247983.4,24733,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410862549,158624.00
09/16/2014 06:15,2,0.000,ALERT,212.83,297.26,60.001,1410862503,"274151322000088","019011112586793",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,253419.2,253419.2,24729,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410862551,158625.00
09/16/2014 06:15,2,0.000,ALERT,213.29,298.17,59.996,1410862503,"274151322000095","019011112586793",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,270106.4,270106.4,24805,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410862552,158626.00
09/16/2014 06:15,2,0.000,ALERT,214.19,296.36,60.001,1410862503,"274151322000068","019011112586793",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,193896.6,193896.6,25348,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410862554,158627.00
09/16/2014 06:15,2,0.000,ALERT,213.06,297.57,59.996,1410862503,"274151322000054","019011112586793",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,258391.7,258391.7,24868,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410862556,158628.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158629.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158630.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158631.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158632.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158633.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158634.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158635.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158636.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158637.00
09/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410862503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410863374,158638.00
09/16/2014 06:30,2,0.000,ALERT,213.06,297.87,60.012,1410863404,"274151322000083","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,260502.1,260502.1,24816,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863439,158639.00
09/16/2014 06:30,2,0.000,ALERT,213.51,296.96,60.017,1410863404,"274151322000076","019011112586793",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,272505.4,272505.4,24812,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863441,158640.00
09/16/2014 06:30,2,0.000,ALERT,213.06,296.66,60.017,1410863404,"274151322000094","019011112586793",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,195621.3,195621.3,25294,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863443,158641.00
09/16/2014 06:30,2,0.000,ALERT,212.61,297.87,60.017,1410863404,"274151322000052","019011112586793",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,261724.7,261724.7,24757,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863445,158642.00
09/16/2014 06:30,2,0.000,ALERT,213.06,297.26,60.017,1410863404,"274151322000085","019011112586793",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,260879.8,260879.8,24720,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863447,158643.00
09/16/2014 06:30,2,0.000,ALERT,213.06,296.96,59.985,1410863404,"274151322000087","019011112586793",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,247983.4,247983.4,24735,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863449,158644.00
09/16/2014 06:30,2,0.000,ALERT,212.61,297.26,60.017,1410863404,"274151322000088","019011112586793",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,253419.2,253419.2,24731,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863451,158645.00
09/16/2014 06:30,2,0.000,ALERT,212.83,298.17,60.028,1410863404,"274151322000095","019011112586793",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,270106.4,270106.4,24807,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863452,158646.00
09/16/2014 06:30,2,0.000,ALERT,213.74,296.66,60.012,1410863404,"274151322000068","019011112586793",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,193896.6,193896.6,25350,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863454,158647.00
09/16/2014 06:30,2,0.000,ALERT,212.61,297.87,60.022,1410863404,"274151322000054","019011112586793",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,258391.7,258391.7,24870,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410863456,158648.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158649.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158650.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158651.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158652.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158653.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158654.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158655.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158656.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158657.00
09/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410863404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410864275,158658.00
09/16/2014 06:45,2,0.000,ALERT,213.74,298.77,60.001,1410864304,"274151322000083","019011112586793",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,260502.1,260502.1,24818,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410864339,158659.00
09/16/2014 06:45,2,0.000,ALERT,213.96,297.87,59.996,1410864304,"274151322000076","019011112586793",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,272505.4,272505.4,24814,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410864341,158660.00
09/16/2014 06:45,2,0.000,ALERT,213.74,297.26,59.990,1410864304,"274151322000094","019011112586793",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,195621.3,195621.3,25296,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410864343,158661.00
09/16/2014 06:45,2,0.000,ALERT,213.29,298.47,60.006,1410864304,"274151322000052","019011112586793",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,261724.7,261724.7,24759,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410864344,158662.00
09/16/2014 06:45,2,0.000,ALERT,213.74,297.57,59.996,1410864304,"274151322000085","019011112586793",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,260879.8,260879.8,24722,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410864346,158663.00
09/16/2014 06:45,2,0.000,ALERT,213.74,297.26,60.001,1410864304,"274151322000087","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,247983.4,247983.4,24737,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410864348,158664.00
09/16/2014 06:45,2,0.000,ALERT,213.29,297.57,59.964,1410864304,"274151322000088","019011112586793",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,253419.2,253419.2,24733,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410864350,158665.00
09/16/2014 06:45,2,0.000,ALERT,213.51,299.07,60.001,1410864304,"274151322000095","019011112586793",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,270106.4,270106.4,24809,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410864352,158666.00
09/16/2014 06:45,2,0.000,ALERT,214.19,297.26,59.969,1410864304,"274151322000068","019011112586793",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,193896.6,193896.6,25352,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410864354,158667.00
09/16/2014 06:45,2,0.000,ALERT,213.29,298.47,60.012,1410864304,"274151322000054","019011112586793",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,258391.7,258391.7,24872,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410864356,158668.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865173,158669.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865173,158670.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865173,158671.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865174,158672.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865174,158673.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865174,158674.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865174,158675.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865174,158676.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865174,158677.00
09/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410864304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410865174,158678.00
09/16/2014 07:00,2,0.000,ALERT,214.87,300.27,59.953,1410865204,"274151322000083","019011112586793",0.00,10.30,0,295.16,301.17,0.0,0.0,0.000,260502.1,260502.1,24820,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410865239,158679.00
09/16/2014 07:00,2,0.000,ALERT,215.32,299.37,59.980,1410865204,"274151322000076","019011112586793",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,272505.4,272505.4,24816,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410865241,158680.00
09/16/2014 07:00,2,0.000,ALERT,214.87,299.07,59.980,1410865204,"274151322000094","019011112586793",0.00,10.00,0,294.56,299.97,0.0,0.0,0.000,195621.3,195621.3,25298,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410865243,158681.00
09/16/2014 07:00,2,0.000,ALERT,214.64,300.27,59.985,1410865204,"274151322000052","019011112586793",0.00,10.30,0,294.56,301.17,0.0,0.0,0.000,261724.7,261724.7,24761,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410865245,158682.00
09/16/2014 07:00,2,0.000,ALERT,214.87,299.37,59.985,1410865204,"274151322000085","019011112586793",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,260879.8,260879.8,24724,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410865247,158683.00
09/16/2014 07:00,2,0.000,ALERT,214.87,299.07,59.990,1410865204,"274151322000087","019011112586793",0.00,10.30,0,293.96,299.97,0.0,0.0,0.000,247983.4,247983.4,24739,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410865249,158684.00
09/16/2014 07:00,2,0.000,ALERT,214.41,299.67,59.969,1410865204,"274151322000088","019011112586793",0.00,10.70,0,294.56,300.27,0.0,0.0,0.000,253419.2,253419.2,24735,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410865251,158685.00
09/16/2014 07:00,2,0.000,ALERT,214.64,300.57,59.990,1410865204,"274151322000095","019011112586793",0.00,10.00,0,296.06,301.47,0.0,0.0,0.000,270106.4,270106.4,24811,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410865252,158686.00
09/16/2014 07:00,2,0.000,ALERT,215.32,299.07,60.012,1410865204,"274151322000068","019011112586793",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,193896.6,193896.6,25354,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410865254,158687.00
09/16/2014 07:00,2,0.000,ALERT,214.64,299.97,59.990,1410865204,"274151322000054","019011112586793",0.00,11.30,0,294.56,300.87,0.0,0.0,0.000,258391.7,258391.7,24874,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410865256,158688.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158689.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158690.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158691.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158692.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158693.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158694.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158695.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158696.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158697.00
09/16/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410865204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866075,158698.00
09/16/2014 07:15,2,0.000,ALERT,214.41,298.47,60.006,1410866104,"274151322000083","019011112586793",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,260502.1,260502.1,24822,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410866139,158699.00
09/16/2014 07:15,2,0.000,ALERT,215.09,297.57,60.017,1410866104,"274151322000076","019011112586793",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,272505.4,272505.4,24818,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410866141,158700.00
09/16/2014 07:15,2,0.000,ALERT,214.41,297.57,59.975,1410866104,"274151322000094","019011112586793",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,195621.3,195621.3,25300,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410866143,158701.00
09/16/2014 07:15,2,0.000,ALERT,213.96,298.47,60.012,1410866104,"274151322000052","019011112586793",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,261724.7,261724.7,24763,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410866145,158702.00
09/16/2014 07:15,2,0.000,ALERT,214.64,298.17,60.001,1410866104,"274151322000085","019011112586793",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,260879.8,260879.8,24726,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410866147,158703.00
09/16/2014 07:15,2,0.000,ALERT,214.41,297.57,60.028,1410866104,"274151322000087","019011112586793",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,247983.4,247983.4,24741,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410866149,158704.00
09/16/2014 07:15,2,0.000,ALERT,213.96,297.87,60.033,1410866104,"274151322000088","019011112586793",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,253419.2,253419.2,24737,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410866150,158705.00
09/16/2014 07:15,2,0.000,ALERT,214.41,299.37,60.012,1410866104,"274151322000095","019011112586793",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,270106.4,270106.4,24813,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410866152,158706.00
09/16/2014 07:15,2,0.000,ALERT,214.87,297.57,60.017,1410866104,"274151322000068","019011112586793",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,193896.6,193896.6,25356,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410866154,158707.00
09/16/2014 07:15,2,0.000,ALERT,214.19,298.77,60.017,1410866104,"274151322000054","019011112586793",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,258391.7,258391.7,24876,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410866156,158708.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158709.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158710.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158711.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158712.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158713.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158714.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158715.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158716.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158717.00
09/16/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410866104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410866973,158718.00
09/16/2014 07:30,2,0.021,ALERT,215.32,298.77,60.038,1410867005,"274151322000083","019011112586793",26.34,10.30,0,295.76,301.17,0.0,0.0,0.000,260502.1,260502.1,24824,0,0,0,L,1151911521,1,122.46,124.27,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1410867040,158719.00
09/16/2014 07:30,2,0.020,ALERT,215.32,299.07,59.969,1410867005,"274151322000076","019011112586793",27.49,10.70,0,295.46,300.87,0.0,0.0,0.000,272505.4,272505.4,24820,0,0,0,L,1151911521,1,122.68,124.49,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1410867041,158720.00
09/16/2014 07:30,2,0.000,ALERT,214.87,298.17,59.964,1410867005,"274151322000094","019011112586793",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,195621.3,195621.3,25302,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410867043,158721.00
09/16/2014 07:30,2,0.043,ALERT,214.87,298.77,60.001,1410867005,"274151322000052","019011112586793",26.72,10.70,0,295.16,301.17,0.0,0.0,0.000,261724.7,261724.7,24765,0,0,0,L,1151911521,1,122.23,124.27,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1410867045,158722.00
09/16/2014 07:30,2,0.020,ALERT,215.09,298.77,60.017,1410867005,"274151322000085","019011112586793",26.86,11.00,0,295.76,300.87,0.0,0.0,0.000,260879.8,260879.8,24728,0,0,0,L,1151911521,1,122.91,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1410867047,158723.00
09/16/2014 07:30,2,0.031,ALERT,215.09,297.87,60.022,1410867005,"274151322000087","019011112586793",25.90,10.30,0,294.86,300.27,0.0,0.0,0.000,247983.4,247983.4,24743,0,0,0,L,1151911521,1,122.46,124.27,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1410867049,158724.00
09/16/2014 07:30,2,0.008,ALERT,214.87,298.47,60.006,1410867005,"274151322000088","019011112586793",25.05,11.30,0,295.46,300.57,0.0,0.0,0.000,253419.2,253419.2,24739,0,0,0,L,1151911521,1,122.91,123.81,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1410867051,158725.00
09/16/2014 07:30,2,0.012,ALERT,215.09,299.97,60.006,1410867005,"274151322000095","019011112586793",26.64,10.00,0,296.06,301.47,0.0,0.0,0.000,270106.4,270106.4,24815,0,0,0,L,1151911521,1,122.91,124.04,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1410867053,158726.00
09/16/2014 07:30,2,0.000,ALERT,215.54,297.87,60.001,1410867005,"274151322000068","019011112586793",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,193896.6,193896.6,25358,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410867055,158727.00
09/16/2014 07:30,2,0.021,ALERT,214.87,298.47,60.001,1410867005,"274151322000054","019011112586793",22.40,11.30,0,295.46,301.17,0.0,0.0,0.000,258391.7,258391.7,24878,0,0,0,L,1151911521,1,122.46,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1410867057,158728.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158729.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158730.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158731.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158732.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158733.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158734.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158735.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158736.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158737.00
09/16/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410867005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410867875,158738.00
09/16/2014 07:45,2,0.084,ALERT,215.54,301.47,60.054,1410867903,"274151322000083","019011112586793",24.55,10.70,0,296.06,302.98,2.1,0.1,0.000,260502.1,260502.1,24826,0,0,0,L,1151911521,1,123.14,124.04,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1410867938,158739.00
09/16/2014 07:45,2,0.090,ALERT,216.00,336.34,60.028,1410867903,"274151322000076","019011112586793",26.18,11.00,0,295.76,339.65,2.4,0.4,0.000,272505.4,272505.4,24822,0,0,0,L,1151911521,1,123.36,124.27,0100,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1410867940,158740.00
09/16/2014 07:45,2,0.000,ALERT,215.32,300.27,60.022,1410867903,"274151322000094","019011112586793",41.29,10.30,0,295.46,391.64,0.0,0.0,0.000,195621.3,195621.3,25304,0,0,0,L,1151911521,1,122.68,124.27,0002,8,0,0,0,0,0,0,180,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1410867942,158741.00
09/16/2014 07:45,2,0.107,ALERT,215.09,321.01,60.028,1410867903,"274151322000052","019011112586793",25.03,11.00,0,295.46,321.61,2.8,0.8,0.000,261724.7,261724.7,24767,0,0,0,L,1151911521,1,122.46,124.04,0100,10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1410867944,158742.00
09/16/2014 07:45,2,0.086,ALERT,215.54,320.41,60.028,1410867903,"274151322000085","019011112586793",25.35,11.00,0,296.06,321.31,2.2,0.2,0.000,260879.8,260879.8,24730,0,0,0,L,1151911521,1,123.81,123.81,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1410867946,158743.00
09/16/2014 07:45,2,0.096,ALERT,215.32,300.27,60.028,1410867903,"274151322000087","019011112586793",23.34,10.70,0,294.86,302.07,2.3,0.3,0.000,247983.4,247983.4,24745,0,0,0,L,1151911521,1,123.14,124.04,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1410867948,158744.00
