ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 07:45,2,0.072,ALERT,214.87,301.17,60.028,1410867903,"274151322000088","019011112586793",24.57,11.30,0,295.46,302.37,1.8,0.0,0.000,253419.2,253419.2,24741,0,0,0,L,1151911521,1,123.36,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1410867950,158745.00
09/16/2014 07:45,2,0.080,ALERT,215.32,317.70,60.001,1410867903,"274151322000095","019011112586793",25.66,10.30,0,296.96,318.30,2.1,0.1,0.000,270106.4,270106.4,24817,0,0,0,L,1151911521,1,123.36,123.81,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1410867951,158746.00
09/16/2014 07:45,2,0.057,ALERT,216.22,323.41,60.012,1410867903,"274151322000068","019011112586793",23.32,11.70,0,295.46,397.35,1.4,0.0,0.000,193896.6,193896.6,25360,0,0,0,L,1151911521,1,123.59,124.27,0002,10,0,0,0,0,0,0,190,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1410867953,158747.00
09/16/2014 07:45,2,0.084,ALERT,215.09,331.23,60.028,1410867903,"274151322000054","019011112586793",25.43,11.70,0,295.76,331.53,2.1,0.2,0.000,258391.7,258391.7,24880,0,0,0,L,1151911521,1,122.91,123.59,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1410867955,158748.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72352,72352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158749.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,89713.300000012,89713.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158750.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,88776.8,88776.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158751.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,80854.2,80854.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158752.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,78890.600000001,78890.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158753.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,79881.6,79881.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158754.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71314.600000024,71314.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158755.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,69849.400000036,69849.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158756.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67342.699999964,67342.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158757.00
09/16/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410867903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,78651.200000047,78651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868772,158758.00
09/16/2014 08:00,2,0.164,ACTIVE,214.87,338.14,60.017,1410868804,"274151322000083","019011112586793",27.00,12.30,0,299.37,347.16,4.5,2.4,0.018,260502.3,260502.3,24828,0,0,0,L,1151911521,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868837,158759.00
09/16/2014 08:00,2,0.180,ACTIVE,215.54,337.54,60.012,1410868804,"274151322000076","019011112586793",27.77,12.70,0,298.47,349.86,5.1,3.0,0.018,272505.8,272505.8,24824,0,0,0,L,1151911521,1,122.91,124.04,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868838,158760.00
09/16/2014 08:00,2,0.100,ALERT,215.09,337.84,60.022,1410868804,"274151322000094","019011112586793",29.96,11.70,0,291.55,401.86,3.0,1.0,0.009,195621.3,195621.3,25306,0,0,0,L,1151911521,1,122.68,123.81,0002,8,0,0,0,0,0,0,90,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868840,158761.00
09/16/2014 08:00,2,0.188,ACTIVE,214.87,336.64,60.017,1410868804,"274151322000052","019011112586793",27.81,12.70,0,298.47,342.35,5.3,3.2,0.018,261725.1,261725.1,24769,0,0,0,L,1151911521,1,122.46,123.81,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868841,158762.00
09/16/2014 08:00,2,0.168,ACTIVE,215.09,337.84,60.049,1410868804,"274151322000085","019011112586793",27.75,12.30,0,298.47,343.55,4.8,2.7,0.018,260880.1,260880.1,24732,0,0,0,L,1151911521,1,123.14,123.36,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868842,158763.00
09/16/2014 08:00,2,0.176,ACTIVE,214.87,338.14,60.017,1410868804,"274151322000087","019011112586793",27.02,12.30,0,297.87,346.26,4.8,2.7,0.022,247983.7,247983.7,24747,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868843,158764.00
09/16/2014 08:00,2,0.158,ACTIVE,214.64,337.24,59.985,1410868804,"274151322000088","019011112586793",25.58,12.70,0,299.07,376.92,4.1,2.1,0.018,253419.4,253419.4,24743,0,0,0,L,1151911521,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868844,158765.00
09/16/2014 08:00,2,0.166,ACTIVE,214.87,336.94,60.038,1410868804,"274151322000095","019011112586793",27.85,12.00,0,299.97,359.18,4.7,2.6,0.018,270106.6,270106.6,24819,0,0,0,L,1151911521,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868845,158766.00
09/16/2014 08:00,2,0.117,ALERT,215.77,337.84,60.022,1410868804,"274151322000068","019011112586793",30.20,13.00,0,297.57,402.16,3.6,1.5,0.013,193896.7,193896.7,25362,0,0,0,L,1151911521,1,123.14,124.04,0002,11,0,0,0,0,0,0,59,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868847,158767.00
09/16/2014 08:00,2,0.170,ACTIVE,215.09,337.24,60.012,1410868804,"274151322000054","019011112586793",27.27,13.00,0,298.47,342.35,4.7,2.6,0.018,258392.0,258392.0,24882,0,0,0,L,1151911521,1,122.91,123.36,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868848,158768.00
09/16/2014 08:00,1,0.000,ACTIVE_NO_POWER,213.2,412.77,60.03,1410868804,"033051125000118","019011112586793",43.54,11,0.000,292.49,441.38,0.0,0.0,0.000,89713.300000012,89713.300000012,27,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868858,158769.00
09/16/2014 08:00,1,0.020,ACTIVE_NO_POWER,213.2,422.05,60.03,1410868804,"033051125000150","019011112586793",43.54,11,0.000,293.01,439.82,0.8,0.0,0.000,88776.8,88776.9,33,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410868864,158770.00
09/16/2014 08:00,1,0.046,ALERT,213.6,299.91,60.03,1410868804,"040051121000097","019011112586793",29.32,10,0.000,299.17,305.87,1.3,0.0,0.000,79881.6,79881.7,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410868940,158771.00
09/16/2014 08:00,1,0.020,ALERT,214.0,370.00,60.03,1410868804,"033051125000132","019011112586793",39.40,11,0.000,369.59,370.74,0.8,0.0,0.000,69849.400000036,69849.900000036,31,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410868958,158772.00
09/16/2014 08:00,1,0.075,ALERT,213.7,301.75,60.03,1410868804,"040051121000116","019011112586793",29.20,9,0.000,301.07,307.30,2.2,0.0,0.000,78651.200000047,78651.400000035,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410868972,158773.00
09/16/2014 08:00,1,0.058,ALERT,214.2,300.77,60.03,1410868804,"040051121000068","019011112586793",26.73,9,0.000,300.04,306.47,1.5,0.0,0.000,72352,72352,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410868980,158774.00
09/16/2014 08:00,1,0.051,ALERT,212.8,301.02,60.03,1410868804,"040051121000185","019011112586793",28.23,9,0.000,300.06,306.60,1.4,0.0,0.000,80854.2,80854.500000012,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410868988,158775.00
09/16/2014 08:00,1,0.009,ALERT,213.6,300.05,60.00,1410868804,"040051121000195","019011112586793",28.58,9,0.000,299.53,306.03,0.2,0.0,0.000,78890.600000001,78890.900000001,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410868996,158776.00
09/16/2014 08:00,1,0.128,ALERT,213.1,301.70,60.03,1410868804,"040051121000095","019011112586793",26.62,9,0.000,299.31,305.69,3.4,0.0,0.000,71314.600000024,71314.800000012,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410869004,158777.00
09/16/2014 08:00,1,0.011,ALERT,213.6,400.82,60.03,1410868804,"033051125000135","019011112586793",39.91,11,0.000,301.07,441.04,0.4,0.0,0.000,67342.699999964,67342.899999964,40,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410869014,158778.00
09/16/2014 08:15,1,0.824,ACTIVE,214.5,356.42,60.03,1410869704,"040051121000097","019011112586793",26.97,12,0.193,299.08,442.15,22.1,29.1,0.084,79881.7,79883.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869706,158779.00
09/16/2014 08:15,1,0.927,ACTIVE,214.0,399.27,60.00,1410869704,"040051121000095","019011112586793",23.56,11,0.152,299.31,437.59,21.7,13.9,0.010,71314.800000012,71316.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869708,158780.00
09/16/2014 08:15,1,0.561,ACTIVE,214.1,332.88,60.00,1410869704,"033051125000132","019011112586793",35.33,12,0.175,317.44,439.90,19.7,23.0,0.242,69849.900000036,69851.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869709,158781.00
09/16/2014 08:15,1,0.509,ACTIVE,214.6,383.37,60.00,1410869704,"033051125000135","019011112586793",36.96,12,0.144,318.60,442.19,18.7,15.7,0.025,67342.899999964,67344.399999964,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869710,158782.00
09/16/2014 08:15,1,0.837,ACTIVE,214.0,409.21,60.03,1410869704,"040051121000116","019011112586793",26.75,11,0.162,293.28,440.30,22.2,15.6,0.011,78651.400000035,78652.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869711,158783.00
09/16/2014 08:15,1,0.893,ACTIVE,214.6,422.04,60.00,1410869704,"040051121000068","019011112586793",24.01,11,0.165,299.85,439.74,21.3,16.9,0.005,72352,72353.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869713,158784.00
09/16/2014 08:15,1,0.640,ACTIVE,213.9,332.66,60.03,1410869704,"033051125000118","019011112586793",40.02,12,0.164,318.07,445.19,25.5,28.4,0.286,89713.300000012,89715.900000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869714,158785.00
09/16/2014 08:15,1,0.650,ACTIVE,214.4,333.67,60.03,1410869704,"033051125000150","019011112586793",40.48,11,0.217,316.36,444.37,26.2,23.3,0.289,88776.9,88779.4,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869716,158786.00
09/16/2014 08:15,1,0.607,ACTIVE,214.4,425.26,60.00,1410869704,"040051121000185","019011112586793",27.31,11,0.114,299.92,442.09,16.5,8.2,0.000,80854.500000012,80855.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869717,158787.00
09/16/2014 08:15,1,0.739,ACTIVE,214.0,356.20,60.03,1410869704,"040051121000195","019011112586793",26.29,11,0.162,292.50,441.98,19.3,12.5,0.101,78890.900000001,78892.100000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869718,158788.00
09/16/2014 08:15,2,0.832,ACTIVE,215.54,341.15,60.001,1410869704,"274151322000083","019011112586793",29.36,13.70,0,332.73,351.07,24.8,22.0,0.168,260505.0,260505.0,24829,0,0,0,L,1151911521,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869719,158789.00
09/16/2014 08:15,2,0.961,ACTIVE,216.00,342.65,59.990,1410869704,"274151322000076","019011112586793",30.57,14.00,0,332.43,353.77,29.8,26.8,0.194,272509.0,272509.0,24825,0,0,0,L,1151911521,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869720,158790.00
09/16/2014 08:15,2,0.602,ACTIVE,215.54,422.90,60.006,1410869704,"274151322000094","019011112586793",39.60,13.70,0,334.84,443.04,24.1,21.3,0.155,195623.7,195623.7,25308,0,0,0,L,1151911521,1,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869721,158791.00
09/16/2014 08:15,2,0.898,ACTIVE,215.09,342.35,60.001,1410869704,"274151322000052","019011112586793",30.06,14.00,0,331.23,351.97,27.4,24.5,0.181,261728.2,261728.2,24770,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869722,158792.00
09/16/2014 08:15,2,0.904,ACTIVE,215.54,346.86,59.990,1410869704,"274151322000085","019011112586793",29.68,13.70,0,332.13,352.27,27.2,24.3,0.168,260883.0,260883.0,24733,0,0,0,L,1151911521,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869723,158793.00
09/16/2014 08:15,2,0.867,ACTIVE,215.54,346.26,60.006,1410869704,"274151322000087","019011112586793",29.52,13.70,0,332.13,351.37,25.9,23.1,0.168,247986.5,247986.5,24748,0,0,0,L,1151911521,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869724,158794.00
09/16/2014 08:15,2,0.885,ACTIVE,214.87,343.85,60.001,1410869704,"274151322000088","019011112586793",29.32,13.70,0,331.83,351.37,26.3,23.4,0.168,253422.1,253422.1,24744,0,0,0,L,1151911521,1,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869725,158795.00
09/16/2014 08:15,2,0.904,ACTIVE,215.32,346.56,60.001,1410869704,"274151322000095","019011112586793",30.32,13.30,0,331.53,351.97,27.8,24.9,0.181,270109.6,270109.6,24820,0,0,0,L,1151911521,1,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869726,158796.00
09/16/2014 08:15,2,0.598,ACTIVE,215.77,432.22,60.001,1410869704,"274151322000068","019011112586793",40.63,15.30,0,335.14,441.24,24.5,21.7,0.146,193899.3,193899.3,25364,0,0,0,L,1151911521,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869727,158797.00
09/16/2014 08:15,2,0.887,ACTIVE,215.09,340.85,59.996,1410869704,"274151322000054","019011112586793",30.08,14.00,0,331.53,351.97,27.0,24.2,0.172,258394.9,258394.9,24883,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410869728,158798.00
09/16/2014 08:30,1,1.102,ACTIVE,214.1,409.82,60.03,1410870604,"040051121000097","019011112586793",26.89,13,0.183,316.08,441.31,29.5,37.2,0.038,79883.2,79888.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870606,158799.00
09/16/2014 08:30,1,1.194,ACTIVE,213.9,412.39,60.03,1410870604,"040051121000095","019011112586793",23.99,13,0.184,313.23,439.20,28.5,16.0,0.018,71316.100000024,71321,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870608,158800.00
09/16/2014 08:30,1,0.779,ACTIVE,214.8,396.55,60.03,1410870604,"033051125000132","019011112586793",31.12,13,0.137,316.45,440.43,24.1,20.3,0.018,69851.5,69856.100000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870609,158801.00
09/16/2014 08:30,1,0.705,ACTIVE,214.6,424.50,60.00,1410870604,"033051125000135","019011112586793",36.36,13,0.154,318.47,442.52,25.5,13.4,0.046,67344.399999964,67349.099999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870610,158802.00
09/16/2014 08:30,1,1.115,ACTIVE,214.1,366.66,60.03,1410870604,"040051121000116","019011112586793",26.84,13,0.246,312.24,439.87,29.7,33.1,0.133,78652.800000011,78658.200000047,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870612,158803.00
09/16/2014 08:30,1,1.174,ACTIVE,215.0,416.94,60.00,1410870604,"040051121000068","019011112586793",24.62,13,0.212,316.68,440.68,28.7,23.1,0.026,72353.4,72358.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870613,158804.00
09/16/2014 08:30,1,0.855,ACTIVE,214.2,334.92,60.03,1410870604,"033051125000118","019011112586793",40.25,13,0.220,316.24,444.18,34.2,27.1,0.268,89715.900000036,89722.600000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870614,158805.00
09/16/2014 08:30,1,0.868,ACTIVE,214.8,332.86,60.03,1410870604,"033051125000150","019011112586793",40.33,13,0.222,314.76,444.33,34.8,35.8,0.276,88779.4,88786.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870615,158806.00
09/16/2014 08:30,1,0.806,ACTIVE,214.4,373.20,60.03,1410870604,"040051121000185","019011112586793",27.47,13,0.184,316.95,440.53,22.0,23.0,0.173,80855.2,80858.800000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870617,158807.00
09/16/2014 08:30,1,1.005,ACTIVE,214.0,355.20,60.03,1410870604,"040051121000195","019011112586793",26.72,13,0.198,318.97,441.75,26.7,22.8,0.171,78892.100000001,78896.900000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870618,158808.00
09/16/2014 08:30,2,1.080,ACTIVE,215.77,347.16,60.012,1410870604,"274151322000083","019011112586793",29.94,15.00,0,331.83,357.08,32.7,29.7,0.225,260511.5,260511.5,24830,0,0,0,L,1151911521,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870619,158809.00
09/16/2014 08:30,2,1.256,ACTIVE,216.45,345.06,60.006,1410870604,"274151322000076","019011112586793",30.89,15.50,0,335.44,360.08,39.3,36.0,0.261,272517.0,272517.0,24826,0,0,0,L,1151911521,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870620,158810.00
09/16/2014 08:30,2,0.779,ACTIVE,216.00,427.41,60.017,1410870604,"274151322000094","019011112586793",40.33,15.80,0,333.93,455.37,32.0,29.0,0.212,195630.1,195630.1,25309,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870621,158811.00
09/16/2014 08:30,2,1.193,ACTIVE,215.54,342.95,60.017,1410870604,"274151322000052","019011112586793",29.72,15.50,0,333.63,358.58,35.9,32.8,0.234,261735.4,261735.4,24771,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870622,158812.00
09/16/2014 08:30,2,1.186,ACTIVE,216.00,344.15,60.017,1410870604,"274151322000085","019011112586793",30.04,15.00,0,333.03,358.28,36.0,32.8,0.234,260890.3,260890.3,24734,0,0,0,L,1151911521,1,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870623,158813.00
09/16/2014 08:30,2,1.146,ACTIVE,215.77,347.16,60.012,1410870604,"274151322000087","019011112586793",29.52,15.50,0,332.43,357.38,34.3,31.2,0.217,247993.4,247993.4,24749,0,0,0,L,1151911521,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870624,158814.00
09/16/2014 08:30,2,1.168,ACTIVE,215.77,344.15,60.006,1410870604,"274151322000088","019011112586793",29.64,15.30,0,334.24,358.58,35.0,31.9,0.225,253429.1,253429.1,24745,0,0,0,L,1151911521,1,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870625,158815.00
09/16/2014 08:30,2,1.195,ACTIVE,216.00,344.15,60.017,1410870604,"274151322000095","019011112586793",30.43,14.70,0,335.14,358.88,36.9,33.7,0.243,270117.0,270117.0,24821,0,0,0,L,1151911521,1,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870626,158816.00
09/16/2014 08:30,2,0.775,ACTIVE,216.90,428.61,60.017,1410870604,"274151322000068","019011112586793",40.47,17.30,0,334.24,453.86,32.3,29.3,0.208,193905.7,193905.7,25365,0,0,0,L,1151911521,1,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870627,158817.00
09/16/2014 08:30,2,1.178,ACTIVE,215.77,346.86,60.006,1410870604,"274151322000054","019011112586793",30.04,15.50,0,333.63,358.58,35.9,32.7,0.234,258402.1,258402.1,24884,0,0,0,L,1151911521,1,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410870628,158818.00
09/16/2014 08:45,1,1.616,ACTIVE,215.4,334.86,60.03,1410871504,"040051121000097","019011112586793",27.71,15,0.283,317.44,443.20,44.5,46.4,0.349,79888.6,79896.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871507,158819.00
09/16/2014 08:45,1,1.712,ACTIVE,215.2,338.66,60.00,1410871504,"040051121000095","019011112586793",24.55,14,0.250,312.18,440.44,41.8,41.9,0.306,71321,71328.300000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871508,158820.00
09/16/2014 08:45,1,1.107,ACTIVE,215.4,349.96,60.03,1410871504,"033051125000132","019011112586793",36.21,15,0.249,316.99,443.63,39.9,40.0,0.273,69856.100000024,69862.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871509,158821.00
09/16/2014 08:45,1,1.069,ACTIVE,215.7,375.40,60.00,1410871504,"033051125000135","019011112586793",36.21,15,0.242,317.67,444.48,38.5,40.1,0.249,67349.099999964,67356.099999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871511,158822.00
09/16/2014 08:45,1,1.643,ACTIVE,215.2,352.01,60.03,1410871504,"040051121000116","019011112586793",27.11,13,0.277,314.48,441.84,44.3,45.4,0.300,78658.200000047,78666.100000023,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871512,158823.00
09/16/2014 08:45,1,1.706,ACTIVE,215.9,371.48,60.03,1410871504,"040051121000068","019011112586793",24.93,14,0.248,318.91,442.47,42.3,42.8,0.280,72358.7,72366.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871513,158824.00
09/16/2014 08:45,1,1.238,ACTIVE,214.9,429.18,60.03,1410871504,"033051125000118","019011112586793",40.89,15,0.307,310.07,447.69,50.3,39.9,0.169,89722.600000024,89732.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871514,158825.00
09/16/2014 08:45,1,1.250,ACTIVE,214.8,441.10,60.03,1410871504,"033051125000150","019011112586793",40.88,14,0.321,309.72,448.29,50.8,40.6,0.139,88786.1,88795.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871516,158826.00
09/16/2014 08:45,1,1.260,ACTIVE,215.3,326.02,60.03,1410871504,"040051121000185","019011112586793",27.88,14,0.210,316.33,442.48,34.9,29.6,0.251,80858.800000024,80864.600000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871517,158827.00
09/16/2014 08:45,1,1.514,ACTIVE,215.3,390.90,60.03,1410871504,"040051121000195","019011112586793",27.22,14,0.261,319.22,443.25,41.0,35.1,0.124,78896.900000001,78904.200000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871518,158828.00
09/16/2014 08:45,2,1.611,ACTIVE,215.32,346.56,60.022,1410871504,"274151322000083","019011112586793",30.38,16.70,0,335.74,365.49,49.6,46.0,0.354,260520.8,260520.8,24831,0,0,0,L,1151911521,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871519,158829.00
09/16/2014 08:45,2,1.871,ACTIVE,216.00,348.06,60.012,1410871504,"274151322000076","019011112586793",30.87,17.00,0,336.04,370.30,58.5,54.5,0.398,272528.2,272528.2,24827,0,0,0,L,1151911521,1,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871520,158830.00
09/16/2014 08:45,2,1.186,ACTIVE,215.54,428.01,60.017,1410871504,"274151322000094","019011112586793",39.52,17.50,0,335.14,466.19,47.2,43.7,0.314,195639.1,195639.1,25310,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871521,158831.00
09/16/2014 08:45,2,1.734,ACTIVE,215.32,357.98,60.006,1410871504,"274151322000052","019011112586793",30.34,17.30,0,334.54,367.30,53.3,49.5,0.362,261745.7,261745.7,24772,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871522,158832.00
09/16/2014 08:45,2,1.754,ACTIVE,215.54,356.18,60.017,1410871504,"274151322000085","019011112586793",30.30,16.30,0,334.84,367.60,53.8,50.0,0.358,260900.5,260900.5,24735,0,0,0,L,1151911521,1,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871523,158833.00
09/16/2014 08:45,2,1.682,ACTIVE,215.54,351.07,60.017,1410871504,"274151322000087","019011112586793",29.98,17.50,0,335.44,367.60,51.1,47.4,0.349,248003.1,248003.1,24750,0,0,0,L,1151911521,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871524,158834.00
09/16/2014 08:45,2,1.740,ACTIVE,214.87,346.86,60.028,1410871504,"274151322000088","019011112586793",29.82,16.70,0,334.84,368.20,52.6,48.8,0.349,253439.2,253439.2,24746,0,0,0,L,1151911521,1,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871525,158835.00
09/16/2014 08:45,2,1.789,ACTIVE,215.32,347.46,60.017,1410871504,"274151322000095","019011112586793",30.71,16.30,0,334.84,368.80,55.7,51.9,0.367,270127.6,270127.6,24822,0,0,0,L,1151911521,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871526,158836.00
09/16/2014 08:45,2,1.094,ACTIVE,216.00,444.54,60.017,1410871504,"274151322000068","019011112586793",41.65,19.00,0,337.54,466.79,46.0,42.4,0.301,193914.8,193914.8,25366,0,0,0,L,1151911521,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871527,158837.00
09/16/2014 08:45,2,1.752,ACTIVE,215.32,350.47,60.038,1410871504,"274151322000054","019011112586793",30.18,17.00,0,335.14,369.40,53.5,49.7,0.362,258412.3,258412.3,24885,0,0,0,L,1151911521,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410871528,158838.00
09/16/2014 09:00,1,2.132,ACTIVE,215.5,354.41,60.03,1410872404,"040051121000097","019011112586793",27.51,16,0.315,301.32,448.56,58.3,44.8,0.411,79896.6,79908.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872407,158839.00
09/16/2014 09:00,1,2.151,ACTIVE,215.1,418.02,60.03,1410872404,"040051121000095","019011112586793",25.26,15,0.313,303.41,445.56,54.0,54.9,0.078,71328.300000012,71338.800000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872408,158840.00
09/16/2014 09:00,1,1.426,ACTIVE,215.8,418.36,60.03,1410872404,"033051125000132","019011112586793",36.50,16,0.339,308.13,447.89,51.8,55.4,0.127,69862.900000036,69873.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872409,158841.00
09/16/2014 09:00,1,1.380,ACTIVE,215.9,443.86,60.03,1410872404,"033051125000135","019011112586793",36.72,16,0.305,311.07,446.69,50.4,39.9,0.115,67356.099999964,67366.299999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872411,158842.00
09/16/2014 09:00,1,2.130,ACTIVE,215.1,394.34,60.00,1410872404,"040051121000116","019011112586793",27.39,15,0.344,301.06,448.06,58.0,60.8,0.134,78666.100000023,78677.600000023,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872412,158843.00
09/16/2014 09:00,1,2.203,ACTIVE,215.7,323.85,60.03,1410872404,"040051121000068","019011112586793",25.15,15,0.331,305.71,447.37,55.1,60.6,0.329,72366.2,72377.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872413,158844.00
09/16/2014 09:00,1,1.683,ACTIVE,215.5,364.22,60.03,1410872404,"033051125000118","019011112586793",32.05,16,0.276,302.45,449.74,53.6,59.7,0.192,89732.199999988,89744.300000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872415,158845.00
09/16/2014 09:00,1,1.692,ACTIVE,215.9,366.82,60.03,1410872404,"033051125000150","019011112586793",32.35,15,0.334,304.40,449.95,54.5,47.3,0.190,88795.7,88807.9,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872416,158846.00
09/16/2014 09:00,1,1.745,ACTIVE,215.7,411.78,60.03,1410872404,"040051121000185","019011112586793",28.09,15,0.286,316.22,438.74,48.8,37.6,0.137,80864.600000036,80873.899999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872417,158847.00
09/16/2014 09:00,1,2.045,ACTIVE,216.0,389.92,60.03,1410872404,"040051121000195","019011112586793",27.17,15,0.262,305.58,447.79,55.3,41.1,0.322,78904.200000001,78915.100000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872418,158848.00
09/16/2014 09:00,2,2.143,ACTIVE,215.77,350.47,60.017,1410872404,"274151322000083","019011112586793",30.12,18.30,0,335.74,374.51,65.3,61.1,0.455,260534.1,260534.1,24832,0,0,0,L,1151911521,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872419,158849.00
09/16/2014 09:00,2,2.428,ACTIVE,216.90,357.38,60.022,1410872404,"274151322000076","019011112586793",30.79,18.70,0,337.54,381.12,75.7,71.1,0.530,272543.8,272543.8,24828,0,0,0,L,1151911521,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872420,158850.00
09/16/2014 09:00,2,1.562,ACTIVE,216.22,426.81,60.022,1410872404,"274151322000094","019011112586793",39.58,19.30,0,406.97,467.99,62.5,58.4,0.420,195651.8,195651.8,25311,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872421,158851.00
09/16/2014 09:00,2,2.262,ACTIVE,216.22,351.97,60.017,1410872404,"274151322000052","019011112586793",30.22,19.00,0,336.04,376.01,69.2,64.9,0.455,261759.9,261759.9,24773,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872422,158852.00
09/16/2014 09:00,2,2.271,ACTIVE,216.67,350.77,60.017,1410872404,"274151322000085","019011112586793",30.38,17.80,0,336.94,377.22,69.9,65.5,0.460,260914.9,260914.9,24736,0,0,0,L,1151911521,1,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872423,158853.00
09/16/2014 09:00,2,2.207,ACTIVE,216.22,356.78,60.022,1410872404,"274151322000087","019011112586793",29.70,19.80,0,336.34,375.11,66.4,62.1,0.433,248016.7,248016.7,24751,0,0,0,L,1151911521,1,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872424,158854.00
09/16/2014 09:00,2,2.262,ACTIVE,216.22,349.86,60.017,1410872404,"274151322000088","019011112586793",29.90,18.00,0,336.04,376.92,68.5,64.2,0.433,253453.2,253453.2,24747,0,0,0,L,1151911521,1,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872425,158855.00
09/16/2014 09:00,2,2.350,ACTIVE,216.00,356.18,60.022,1410872404,"274151322000095","019011112586793",30.55,18.00,0,336.34,377.82,72.8,68.3,0.482,270142.5,270142.5,24823,0,0,0,L,1151911521,1,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872426,158856.00
09/16/2014 09:00,2,1.535,ACTIVE,216.90,430.42,60.022,1410872404,"274151322000068","019011112586793",40.26,20.70,0,410.58,470.69,62.3,58.2,0.411,193927.5,193927.5,25367,0,0,0,L,1151911521,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872427,158857.00
09/16/2014 09:00,2,2.277,ACTIVE,215.77,351.97,60.017,1410872404,"274151322000054","019011112586793",30.20,18.30,0,336.04,377.52,69.6,65.3,0.468,258426.6,258426.6,24886,0,0,0,L,1151911521,1,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410872429,158858.00
09/16/2014 09:15,1,2.636,ACTIVE,215.8,347.22,60.00,1410873305,"040051121000097","019011112586793",27.55,17,0.318,299.67,451.69,72.2,68.6,0.342,79908.5,79923.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873308,158859.00
09/16/2014 09:15,1,2.873,ACTIVE,215.6,321.72,60.03,1410873305,"040051121000095","019011112586793",21.08,16,0.331,298.96,446.59,60.2,68.6,0.357,71338.800000012,71351.800000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873309,158860.00
09/16/2014 09:15,1,1.846,ACTIVE,215.3,311.35,60.00,1410873305,"033051125000132","019011112586793",29.83,17,0.330,305.09,448.99,54.8,64.5,0.338,69873.199999988,69885.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873310,158861.00
09/16/2014 09:15,1,1.805,ACTIVE,215.6,326.96,60.03,1410873305,"033051125000135","019011112586793",30.17,17,0.343,303.58,448.95,54.2,59.5,0.366,67366.299999964,67378.699999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873312,158862.00
09/16/2014 09:15,1,2.650,ACTIVE,215.2,341.72,60.00,1410873305,"040051121000116","019011112586793",27.22,16,0.313,299.68,449.93,71.7,67.2,0.341,78677.600000023,78692.800000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873313,158863.00
09/16/2014 09:15,1,2.729,ACTIVE,215.2,327.86,60.00,1410873305,"040051121000068","019011112586793",24.98,16,0.297,301.18,450.14,67.8,63.7,0.326,72377.2,72391.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873314,158864.00
09/16/2014 09:15,1,2.080,ACTIVE,214.5,400.78,60.00,1410873305,"033051125000118","019011112586793",27.06,17,0.277,301.38,449.26,56.0,49.3,0.274,89744.300000012,89756.800000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873315,158865.00
09/16/2014 09:15,1,2.087,ACTIVE,215.3,402.73,60.03,1410873305,"033051125000150","019011112586793",26.96,17,0.275,303.01,450.21,56.0,42.7,0.263,88807.9,88820.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873317,158866.00
09/16/2014 09:15,1,2.336,ACTIVE,215.4,352.61,60.03,1410873305,"040051121000185","019011112586793",25.25,17,0.290,302.16,448.08,58.7,45.0,0.413,80873.899999988,80885.899999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873318,158867.00
09/16/2014 09:15,1,2.596,ACTIVE,214.8,326.69,60.00,1410873305,"040051121000195","019011112586793",26.91,17,0.306,303.01,449.96,69.5,65.7,0.332,78915.100000001,78928.000000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873319,158868.00
09/16/2014 09:15,2,2.643,ACTIVE,216.00,348.06,59.990,1410873305,"274151322000083","019011112586793",30.32,20.70,0,334.24,379.32,81.2,76.4,0.318,260551.3,260551.3,24833,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873320,158869.00
09/16/2014 09:15,2,2.979,ACTIVE,216.45,351.07,60.006,1410873305,"274151322000076","019011112586793",30.73,23.30,0,334.84,384.43,92.8,87.7,0.354,272563.7,272563.7,24829,0,0,0,L,1151911521,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873321,158870.00
09/16/2014 09:15,2,1.902,ACTIVE,216.00,429.52,59.985,1410873305,"274151322000094","019011112586793",40.02,20.70,0,404.57,471.30,77.3,72.7,0.539,195668.1,195668.1,25312,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873322,158871.00
09/16/2014 09:15,2,2.803,ACTIVE,215.54,344.76,59.980,1410873305,"274151322000052","019011112586793",29.92,22.80,0,334.54,380.22,85.0,80.1,0.323,261778.0,261778.0,24774,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873323,158872.00
09/16/2014 09:15,2,2.826,ACTIVE,216.00,345.66,59.996,1410873305,"274151322000085","019011112586793",30.06,21.00,0,334.54,381.42,86.1,81.2,0.318,260933.3,260933.3,24737,0,0,0,L,1151911521,1,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873324,158873.00
09/16/2014 09:15,2,2.756,ACTIVE,216.00,346.56,59.990,1410873305,"274151322000087","019011112586793",29.28,23.80,0,334.84,379.92,81.7,76.9,0.314,248034.2,248034.2,24752,0,0,0,L,1151911521,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873325,158874.00
09/16/2014 09:15,2,2.807,ACTIVE,215.77,345.66,59.985,1410873305,"274151322000088","019011112586793",29.76,21.50,0,334.24,380.82,84.5,79.6,0.309,253471.2,253471.2,24748,0,0,0,L,1151911521,1,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873326,158875.00
09/16/2014 09:15,2,2.898,ACTIVE,215.77,343.25,59.964,1410873305,"274151322000095","019011112586793",30.59,22.80,0,334.84,381.12,89.8,84.8,0.336,270161.7,270161.7,24824,0,0,0,L,1151911521,1,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873327,158876.00
09/16/2014 09:15,2,1.771,ACTIVE,216.67,448.75,59.985,1410873305,"274151322000068","019011112586793",41.71,22.30,0,398.26,475.20,74.3,69.8,0.504,193943.7,193943.7,25368,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873328,158877.00
09/16/2014 09:15,2,2.801,ACTIVE,216.00,342.95,59.990,1410873305,"274151322000054","019011112586793",30.20,22.00,0,334.24,380.82,85.7,80.8,0.323,258444.9,258444.9,24887,0,0,0,L,1151911521,1,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410873329,158878.00
09/16/2014 09:30,1,3.151,ACTIVE,216.3,336.97,60.03,1410874204,"040051121000097","019011112586793",27.41,18,0.380,317.61,356.37,85.9,81.9,0.400,79923.6,79942.3,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874206,158879.00
09/16/2014 09:30,1,3.165,ALERT,215.6,333.46,60.00,1410874204,"040051121000095","019011112586793",24.95,17,0.342,295.91,448.64,78.6,73.6,0.365,71351.800000012,71368.600000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410874208,158880.00
09/16/2014 09:30,1,2.187,ACTIVE,216.4,368.21,60.00,1410874204,"033051125000132","019011112586793",27.00,18,0.306,302.29,448.96,58.7,66.5,0.211,69885.5,69898.300000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874209,158881.00
09/16/2014 09:30,1,2.146,ACTIVE,215.8,342.39,60.00,1410874204,"033051125000135","019011112586793",26.86,18,0.280,302.53,449.13,57.3,39.9,0.383,67378.699999964,67391.399999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874210,158882.00
09/16/2014 09:30,1,3.118,ACTIVE,215.4,337.04,60.00,1410874204,"040051121000116","019011112586793",27.42,17,0.376,316.71,354.84,85.0,80.8,0.397,78692.800000011,78711.100000023,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874212,158883.00
09/16/2014 09:30,1,3.220,ALERT,216.2,325.08,60.03,1410874204,"040051121000068","019011112586793",25.05,17,0.353,301.79,354.24,80.2,76.0,0.376,72391.1,72408.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410874213,158884.00
09/16/2014 09:30,1,2.341,ACTIVE,215.6,351.70,60.00,1410874204,"033051125000118","019011112586793",41.06,18,0.430,300.41,449.65,95.6,92.1,0.446,89756.800000012,89772.900000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874215,158885.00
09/16/2014 09:30,1,2.345,ACTIVE,215.9,352.12,60.00,1410874204,"033051125000150","019011112586793",41.00,17,0.427,300.38,451.40,95.6,91.9,0.446,88820.5,88836.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874216,158886.00
09/16/2014 09:30,1,2.815,ACTIVE,216.2,325.40,60.03,1410874204,"040051121000185","019011112586793",27.71,18,0.340,299.43,450.58,77.6,73.3,0.365,80885.899999988,80899.000000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874218,158887.00
09/16/2014 09:30,1,3.107,ACTIVE,215.8,327.75,60.03,1410874204,"040051121000195","019011112586793",27.09,18,0.370,318.02,356.12,83.7,79.6,0.395,78928.000000001,78946.300000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874219,158888.00
09/16/2014 09:30,2,3.197,ACTIVE,216.67,351.67,60.006,1410874204,"274151322000083","019011112586793",29.82,25.00,0,334.24,364.89,96.6,91.3,0.380,260572.3,260572.3,24834,0,0,0,L,1151911521,1,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874220,158889.00
09/16/2014 09:30,2,3.523,ACTIVE,217.58,360.08,60.001,1410874204,"274151322000076","019011112586793",30.69,25.50,0,334.54,368.20,109.6,103.8,0.420,272587.6,272587.6,24830,0,0,0,L,1151911521,1,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874221,158890.00
09/16/2014 09:30,2,2.217,ACTIVE,216.67,441.54,59.985,1410874204,"274151322000094","019011112586793",40.73,25.30,0,414.79,485.12,90.8,85.7,0.345,195687.8,195687.8,25313,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874222,158891.00
09/16/2014 09:30,2,3.330,ACTIVE,216.45,356.48,60.001,1410874204,"274151322000052","019011112586793",29.86,25.50,0,333.93,366.40,100.7,95.2,0.380,261799.9,261799.9,24775,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874223,158892.00
