ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 09:30,2,3.355,ACTIVE,216.90,349.86,60.001,1410874204,"274151322000085","019011112586793",30.06,23.30,0,334.84,366.10,102.0,96.6,0.380,260955.5,260955.5,24738,0,0,0,L,1151911521,1,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874224,158893.00
09/16/2014 09:30,2,3.270,ACTIVE,216.90,352.87,60.001,1410874204,"274151322000087","019011112586793",29.26,28.30,0,334.24,365.19,96.9,91.6,0.367,248055.2,248055.2,24753,0,0,0,L,1151911521,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874225,158894.00
09/16/2014 09:30,2,3.303,ACTIVE,216.67,354.37,60.001,1410874204,"274151322000088","019011112586793",30.04,23.30,0,334.24,365.80,100.5,95.0,0.376,253493.0,253493.0,24749,0,0,0,L,1151911521,1,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874226,158895.00
09/16/2014 09:30,2,3.438,ACTIVE,216.67,355.28,60.001,1410874204,"274151322000095","019011112586793",30.47,25.00,0,334.24,367.60,106.1,100.5,0.402,270184.8,270184.8,24825,0,0,0,L,1151911521,1,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874227,158896.00
09/16/2014 09:30,2,2.213,ACTIVE,217.80,444.54,60.012,1410874204,"274151322000068","019011112586793",41.03,27.00,0,411.48,480.61,92.0,86.9,0.340,193963.4,193963.4,25369,0,0,0,L,1151911521,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874227,158897.00
09/16/2014 09:30,2,3.309,ACTIVE,216.45,355.88,60.006,1410874204,"274151322000054","019011112586793",30.34,24.00,0,333.93,366.70,101.5,96.0,0.380,258467.0,258467.0,24888,0,0,0,L,1151911521,1,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410874228,158898.00
09/16/2014 09:45,1,3.630,ACTIVE,216.7,347.81,60.03,1410875104,"040051121000097","019011112586793",27.29,19,0.436,318.31,360.23,98.6,94.2,0.453,79942.3,79964,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875106,158899.00
09/16/2014 09:45,1,3.625,ACTIVE,216.4,346.92,60.03,1410875104,"040051121000095","019011112586793",24.90,18,0.395,317.80,357.80,89.8,85.3,0.412,71368.600000024,71388.199999988,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875108,158900.00
09/16/2014 09:45,1,2.375,ACTIVE,216.4,331.02,60.00,1410875104,"033051125000132","019011112586793",36.34,19,0.379,303.82,449.53,85.9,81.7,0.401,69898.300000012,69915,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875109,158901.00
09/16/2014 09:45,1,2.344,ACTIVE,216.8,326.06,60.03,1410875104,"033051125000135","019011112586793",36.03,19,0.373,303.71,450.22,84.0,80.6,0.394,67391.399999964,67407.199999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875110,158902.00
09/16/2014 09:45,1,3.566,ACTIVE,216.0,326.35,60.00,1410875104,"040051121000116","019011112586793",27.45,18,0.431,317.09,360.06,97.4,92.6,0.447,78711.100000023,78732.600000023,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875112,158903.00
09/16/2014 09:45,1,3.704,ACTIVE,217.2,333.00,60.03,1410875104,"040051121000068","019011112586793",24.87,18,0.406,315.78,359.20,91.6,87.9,0.424,72408.5,72428.6,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875113,158904.00
09/16/2014 09:45,1,2.697,ACTIVE,216.6,349.31,60.03,1410875104,"033051125000118","019011112586793",40.94,19,0.491,316.89,364.31,109.9,105.6,0.504,89772.900000036,89797.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875114,158905.00
09/16/2014 09:45,1,2.714,ACTIVE,217.1,349.92,60.03,1410875104,"033051125000150","019011112586793",40.71,18,0.492,316.50,365.56,109.9,106.4,0.504,88836.6,88861.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875115,158906.00
09/16/2014 09:45,1,3.352,ACTIVE,216.8,323.93,60.03,1410875104,"040051121000185","019011112586793",27.46,19,0.403,319.56,358.21,91.6,87.4,0.422,80899.000000012,80918.899999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875117,158907.00
09/16/2014 09:45,1,3.644,ACTIVE,216.7,340.53,60.03,1410875104,"040051121000195","019011112586793",26.80,19,0.430,318.68,360.72,97.2,92.8,0.451,78946.300000001,78967.600000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875118,158908.00
09/16/2014 09:45,2,3.672,ACTIVE,216.45,346.56,59.990,1410875104,"274151322000083","019011112586793",29.92,27.50,0,333.93,369.10,111.2,105.4,0.446,260596.9,260596.9,24835,0,0,0,L,1151911521,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875119,158909.00
09/16/2014 09:45,2,4.055,ACTIVE,217.35,346.56,59.985,1410875104,"274151322000076","019011112586793",30.42,27.50,0,334.24,372.71,124.9,118.6,0.477,272615.4,272615.4,24831,0,0,0,L,1151911521,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875120,158910.00
09/16/2014 09:45,2,2.492,ACTIVE,216.90,442.14,60.001,1410875104,"274151322000094","019011112586793",41.35,26.80,0,413.29,467.09,104.5,99.0,0.398,195710.9,195710.9,25314,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875121,158911.00
09/16/2014 09:45,2,3.803,ACTIVE,216.90,345.36,59.996,1410875104,"274151322000052","019011112586793",29.92,27.50,0,333.63,370.00,115.1,109.2,0.433,261825.4,261825.4,24776,0,0,0,L,1151911521,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875122,158912.00
09/16/2014 09:45,2,3.846,ACTIVE,217.13,347.16,59.990,1410875104,"274151322000085","019011112586793",30.02,24.80,0,333.63,370.60,117.0,111.0,0.438,260981.3,260981.3,24739,0,0,0,L,1151911521,1,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875123,158913.00
09/16/2014 09:45,2,3.754,ACTIVE,216.67,356.48,60.001,1410875104,"274151322000087","019011112586793",29.04,31.50,0,333.93,369.10,110.5,104.7,0.420,248079.7,248079.7,24754,0,0,0,L,1151911521,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875124,158914.00
09/16/2014 09:45,2,3.771,ACTIVE,216.45,345.96,59.990,1410875104,"274151322000088","019011112586793",30.00,24.80,0,333.63,369.40,114.5,108.5,0.429,253518.4,253518.4,24750,0,0,0,L,1151911521,1,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875125,158915.00
09/16/2014 09:45,2,3.975,ACTIVE,216.67,347.46,60.001,1410875104,"274151322000095","019011112586793",30.22,26.80,0,333.33,371.51,121.6,115.5,0.455,270211.8,270211.8,24826,0,0,0,L,1151911521,1,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875126,158916.00
09/16/2014 09:45,2,2.508,ACTIVE,217.58,445.45,59.996,1410875104,"274151322000068","019011112586793",41.37,29.50,0,411.18,464.08,104.5,98.9,0.384,193986.5,193986.5,25370,0,0,0,L,1151911521,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875126,158917.00
09/16/2014 09:45,2,3.805,ACTIVE,216.90,348.06,60.006,1410875104,"274151322000054","019011112586793",30.10,25.80,0,333.03,370.60,116.0,110.0,0.438,258492.7,258492.7,24889,0,0,0,L,1151911521,1,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410875127,158918.00
09/16/2014 10:00,1,4.072,ACTIVE,216.8,323.26,60.03,1410876004,"040051121000097","019011112586793",27.36,20,0.493,305.62,365.37,110.8,106.3,0.503,79964,79989.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876006,158919.00
09/16/2014 10:00,1,4.105,ACTIVE,216.7,328.22,60.03,1410876004,"040051121000095","019011112586793",24.73,18,0.445,307.12,361.69,101.0,96.1,0.462,71388.199999988,71410.800000012,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876008,158920.00
09/16/2014 10:00,1,2.698,ACTIVE,217.0,343.81,60.03,1410876004,"033051125000132","019011112586793",35.89,20,0.425,307.45,360.81,96.3,91.9,0.445,69915,69936.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876009,158921.00
09/16/2014 10:00,1,2.636,ACTIVE,217.1,352.55,60.03,1410876004,"033051125000135","019011112586793",36.05,19,0.421,307.26,361.41,94.5,90.9,0.437,67407.199999964,67428.499999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876010,158922.00
09/16/2014 10:00,1,4.063,ACTIVE,216.4,333.14,60.03,1410876004,"040051121000116","019011112586793",27.14,18,0.488,305.89,364.49,109.7,105.0,0.502,78732.600000023,78757.400000035,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876012,158923.00
09/16/2014 10:00,1,4.174,ACTIVE,216.9,344.04,60.03,1410876004,"040051121000068","019011112586793",24.83,19,0.458,307.56,363.31,103.1,98.9,0.472,72428.6,72452,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876013,158924.00
09/16/2014 10:00,1,3.041,ACTIVE,216.7,345.98,60.03,1410876004,"033051125000118","019011112586793",40.85,20,0.554,304.90,368.14,123.6,119.2,0.563,89797.5,89825.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876014,158925.00
09/16/2014 10:00,1,3.020,ACTIVE,217.2,327.15,60.03,1410876004,"033051125000150","019011112586793",41.06,19,0.554,304.28,369.49,123.4,119.8,0.561,88861.1,88889.3,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876015,158926.00
09/16/2014 10:00,1,3.849,ACTIVE,216.7,349.63,60.03,1410876004,"040051121000185","019011112586793",27.41,20,0.465,306.28,362.90,104.9,100.3,0.476,80918.899999988,80942.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876017,158927.00
09/16/2014 10:00,1,4.111,ACTIVE,216.3,336.13,60.03,1410876004,"040051121000195","019011112586793",26.87,20,0.488,304.60,372.40,109.9,105.2,0.505,78967.600000001,78992.200000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876018,158928.00
09/16/2014 10:00,2,4.170,ACTIVE,216.45,346.86,60.001,1410876004,"274151322000083","019011112586793",29.66,29.50,0,320.71,375.11,125.3,119.0,0.495,260624.9,260624.9,24836,0,0,0,L,1151911521,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876019,158929.00
09/16/2014 10:00,2,4.551,ACTIVE,217.35,363.09,60.006,1410876004,"274151322000076","019011112586793",30.40,28.80,0,323.41,380.52,140.1,133.3,0.544,272646.9,272646.9,24832,0,0,0,L,1151911521,1,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876020,158930.00
09/16/2014 10:00,2,2.803,ACTIVE,216.67,449.65,60.012,1410876004,"274151322000094","019011112586793",41.25,28.80,0,409.08,467.09,116.8,110.8,0.442,195737.2,195737.2,25315,0,0,0,L,1151911521,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876021,158931.00
09/16/2014 10:00,2,4.283,ACTIVE,216.67,354.37,60.001,1410876004,"274151322000052","019011112586793",29.80,30.00,0,320.41,376.01,129.3,122.9,0.495,261854.5,261854.5,24777,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876022,158932.00
09/16/2014 10:00,2,4.307,ACTIVE,216.67,363.09,60.006,1410876004,"274151322000085","019011112586793",30.10,26.50,0,320.71,377.52,131.3,124.8,0.495,261010.9,261010.9,24740,0,0,0,L,1151911521,1,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876023,158933.00
09/16/2014 10:00,2,4.215,ACTIVE,216.67,351.37,60.012,1410876004,"274151322000087","019011112586793",29.04,34.80,0,319.81,375.11,123.8,117.6,0.473,248107.6,248107.6,24755,0,0,0,L,1151911521,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876024,158934.00
09/16/2014 10:00,2,4.271,ACTIVE,216.45,354.67,60.006,1410876004,"274151322000088","019011112586793",29.76,26.80,0,320.41,376.31,128.7,122.3,0.477,253547.3,253547.3,24751,0,0,0,L,1151911521,1,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876025,158935.00
09/16/2014 10:00,2,4.463,ACTIVE,216.45,365.19,60.012,1410876004,"274151322000095","019011112586793",30.24,29.00,0,320.41,378.72,136.7,130.0,0.513,270242.6,270242.6,24827,0,0,0,L,1151911521,1,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876026,158936.00
09/16/2014 10:00,2,2.785,ACTIVE,217.58,446.05,60.012,1410876004,"274151322000068","019011112586793",41.63,31.00,0,413.29,467.69,116.1,110.1,0.433,194012.9,194012.9,25371,0,0,0,L,1151911521,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876027,158937.00
09/16/2014 10:00,2,4.324,ACTIVE,216.45,347.76,60.012,1410876004,"274151322000054","019011112586793",29.80,27.80,0,320.41,376.62,130.4,124.0,0.495,258522.0,258522.0,24890,0,0,0,L,1151911521,1,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876028,158938.00
09/16/2014 10:15,1,4.594,ACTIVE,216.4,359.63,60.03,1410876904,"040051121000097","019011112586793",26.92,21,0.549,305.81,367.72,123.0,118.2,0.556,79989.1,80017.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876906,158939.00
09/16/2014 10:15,1,4.580,ACTIVE,216.3,360.15,60.00,1410876904,"040051121000095","019011112586793",24.55,19,0.497,307.20,365.20,111.9,106.9,0.509,71410.800000012,71436,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876908,158940.00
09/16/2014 10:15,1,3.016,ACTIVE,217.3,357.98,60.03,1410876904,"033051125000132","019011112586793",35.62,22,0.473,307.36,364.35,106.9,102.2,0.487,69936.800000012,69960.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876909,158941.00
09/16/2014 10:15,1,2.938,ACTIVE,216.7,347.70,60.03,1410876904,"033051125000135","019011112586793",35.88,20,0.467,305.94,363.88,104.8,100.8,0.482,67428.499999964,67452.399999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876910,158942.00
09/16/2014 10:15,1,4.594,ACTIVE,216.2,362.88,60.03,1410876904,"040051121000116","019011112586793",26.64,20,0.542,305.34,367.47,121.8,116.9,0.553,78757.400000035,78784.999999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876911,158943.00
09/16/2014 10:15,1,4.685,ACTIVE,216.6,348.77,60.03,1410876904,"040051121000068","019011112586793",24.45,20,0.509,307.31,365.78,114.0,109.5,0.521,72452,72477.8,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876913,158944.00
09/16/2014 10:15,1,3.391,ACTIVE,216.1,355.18,60.03,1410876904,"033051125000118","019011112586793",40.67,22,0.618,304.88,371.64,137.2,132.6,0.619,89825.5,89857,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876914,158945.00
09/16/2014 10:15,1,3.408,ACTIVE,216.7,361.90,60.03,1410876904,"033051125000150","019011112586793",40.46,20,0.616,303.70,372.53,137.2,132.2,0.621,88889.3,88920.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876915,158946.00
09/16/2014 10:15,1,4.404,ACTIVE,216.8,358.89,60.00,1410876904,"040051121000185","019011112586793",26.98,21,0.524,306.09,365.87,118.2,113.2,0.535,80942.2,80968.899999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876916,158947.00
09/16/2014 10:15,1,4.638,ALERT,216.4,361.93,60.03,1410876904,"040051121000195","019011112586793",26.57,22,0.546,304.33,367.11,122.6,117.7,0.556,78992.200000001,79020.100000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410876918,158948.00
09/16/2014 10:15,2,4.650,ACTIVE,217.13,349.56,60.012,1410876904,"274151322000083","019011112586793",29.60,31.00,0,320.71,376.31,139.3,132.5,0.557,260656.4,260656.4,24837,0,0,0,L,1151911521,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876919,158949.00
09/16/2014 10:15,2,5.082,ACTIVE,217.80,351.67,60.001,1410876904,"274151322000076","019011112586793",30.12,30.80,0,323.72,382.33,155.0,147.6,0.597,272681.9,272681.9,24833,0,0,0,L,1151911521,1,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876920,158950.00
09/16/2014 10:15,2,3.164,ACTIVE,217.13,441.54,60.017,1410876904,"274151322000094","019011112586793",40.55,30.30,0,400.66,464.38,130.5,124.0,0.499,195766.8,195766.8,25316,0,0,0,L,1151911521,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876921,158951.00
09/16/2014 10:15,2,4.783,ACTIVE,217.13,356.18,60.038,1410876904,"274151322000052","019011112586793",29.58,31.50,0,319.81,377.52,143.2,136.3,0.548,261886.8,261886.8,24778,0,0,0,L,1151911521,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876922,158952.00
09/16/2014 10:15,2,4.855,ACTIVE,217.35,352.87,60.017,1410876904,"274151322000085","019011112586793",29.68,28.80,0,320.71,379.02,145.8,138.8,0.548,261043.7,261043.7,24741,0,0,0,L,1151911521,1,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876923,158953.00
09/16/2014 10:15,2,4.732,ACTIVE,217.58,351.97,60.017,1410876904,"274151322000087","019011112586793",28.57,38.00,0,319.21,376.31,136.9,130.2,0.526,248138.5,248138.5,24756,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876924,158954.00
09/16/2014 10:15,2,4.807,ACTIVE,217.13,356.78,60.033,1410876904,"274151322000088","019011112586793",29.34,28.80,0,319.81,378.12,142.7,135.8,0.530,253579.5,253579.5,24752,0,0,0,L,1151911521,1,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876925,158955.00
09/16/2014 10:15,2,4.998,ACTIVE,217.13,350.77,60.006,1410876904,"274151322000095","019011112586793",30.00,30.50,0,321.31,380.52,151.7,144.5,0.570,270276.8,270276.8,24828,0,0,0,L,1151911521,1,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876926,158956.00
09/16/2014 10:15,2,3.270,ACTIVE,218.03,425.01,60.012,1410876904,"274151322000068","019011112586793",39.54,32.00,0,405.77,468.29,131.1,124.6,0.499,194042.4,194042.4,25372,0,0,0,L,1151911521,1,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876927,158957.00
09/16/2014 10:15,2,4.850,ACTIVE,217.13,351.67,60.012,1410876904,"274151322000054","019011112586793",29.48,29.30,0,319.21,378.72,144.7,137.7,0.548,258554.7,258554.7,24891,0,0,0,L,1151911521,1,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410876928,158958.00
09/16/2014 10:30,1,5.021,ACTIVE,219.1,351.64,60.00,1410877804,"040051121000097","019011112586793",27.02,22,0.595,316.48,373.96,135.0,130.0,0.600,80017.1,80047.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877806,158959.00
09/16/2014 10:30,1,5.016,ACTIVE,218.0,354.59,60.00,1410877804,"040051121000095","019011112586793",24.51,20,0.540,317.09,368.45,122.3,117.3,0.543,71436,71463.900000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877808,158960.00
09/16/2014 10:30,1,3.275,ACTIVE,218.8,341.03,60.00,1410877804,"033051125000132","019011112586793",35.90,23,0.516,319.43,369.38,117.0,112.5,0.527,69960.9,69987.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877809,158961.00
09/16/2014 10:30,1,3.234,ACTIVE,218.8,359.00,60.03,1410877804,"033051125000135","019011112586793",35.65,22,0.508,318.25,369.57,114.7,110.7,0.519,67452.399999964,67478.599999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877810,158962.00
09/16/2014 10:30,1,5.016,ACTIVE,217.8,356.70,60.00,1410877804,"040051121000116","019011112586793",26.70,20,0.592,317.38,372.51,133.3,128.3,0.593,78784.999999999,78815.499999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877811,158963.00
09/16/2014 10:30,1,5.124,ACTIVE,218.3,360.85,60.00,1410877804,"040051121000068","019011112586793",24.47,21,0.553,317.63,370.43,124.7,120.2,0.557,72477.8,72506.4,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877813,158964.00
09/16/2014 10:30,1,3.724,ACTIVE,218.2,372.63,60.00,1410877804,"033051125000118","019011112586793",40.54,23,0.670,315.59,379.43,150.2,145.4,0.670,89857,89891.600000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877815,158965.00
09/16/2014 10:30,1,3.694,ACTIVE,218.4,359.16,60.00,1410877804,"033051125000150","019011112586793",40.86,22,0.670,314.86,377.95,150.2,145.6,0.669,88920.7,88955.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877816,158966.00
09/16/2014 10:30,1,4.926,ALERT,218.7,362.08,60.03,1410877804,"040051121000185","019011112586793",26.68,23,0.580,317.75,373.00,130.8,126.0,0.582,80968.899999988,80998.800000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1410877818,158967.00
09/16/2014 10:30,1,5.124,ACTIVE,218.4,328.29,60.00,1410877804,"040051121000195","019011112586793",26.37,23,0.594,318.07,372.36,134.5,129.1,0.598,79020.100000001,79050.800000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877819,158968.00
09/16/2014 10:30,2,5.129,ACTIVE,218.03,361.29,59.996,1410877804,"274151322000083","019011112586793",29.40,33.30,0,333.93,384.13,152.7,145.4,0.605,260691.1,260691.1,24838,0,0,0,L,1151911521,1,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877820,158969.00
09/16/2014 10:30,2,5.541,ACTIVE,219.16,373.91,59.985,1410877804,"274151322000076","019011112586793",30.18,33.00,0,338.74,387.74,169.1,161.2,0.663,272720.4,272720.4,24834,0,0,0,L,1151911521,1,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877821,158970.00
09/16/2014 10:30,2,3.607,ACTIVE,218.48,437.63,60.012,1410877804,"274151322000094","019011112586793",39.56,32.40,0,404.57,465.28,145.0,138.0,0.552,195799.4,195799.4,25317,0,0,0,L,1151911521,1,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877822,158971.00
09/16/2014 10:30,2,5.230,ACTIVE,218.26,368.80,59.990,1410877804,"274151322000052","019011112586793",29.52,34.30,0,336.94,385.33,156.2,148.9,0.597,261922.5,261922.5,24779,0,0,0,L,1151911521,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877823,158972.00
09/16/2014 10:30,2,5.324,ACTIVE,218.48,362.79,59.985,1410877804,"274151322000085","019011112586793",29.64,30.00,0,337.84,385.93,159.7,152.2,0.597,261080.0,261080.0,24742,0,0,0,L,1151911521,1,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877824,158973.00
09/16/2014 10:30,2,5.203,ACTIVE,218.26,366.70,59.990,1410877804,"274151322000087","019011112586793",28.33,41.30,0,337.54,383.53,149.2,142.1,0.570,248172.5,248172.5,24757,0,0,0,L,1151911521,1,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877825,158974.00
09/16/2014 10:30,2,5.191,ACTIVE,218.03,368.80,59.985,1410877804,"274151322000088","019011112586793",29.70,30.00,0,336.64,385.63,155.9,148.6,0.575,253615.0,253615.0,24753,0,0,0,L,1151911521,1,125.85,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877826,158975.00
09/16/2014 10:30,2,5.498,ACTIVE,217.80,365.49,59.990,1410877804,"274151322000095","019011112586793",29.84,32.80,0,333.63,387.14,166.1,158.4,0.619,270314.6,270314.6,24829,0,0,0,L,1151911521,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877827,158976.00
09/16/2014 10:30,2,3.496,ACTIVE,219.16,446.35,59.990,1410877804,"274151322000068","019011112586793",40.63,33.80,0,406.37,465.58,142.9,136.0,0.530,194075.0,194075.0,25373,0,0,0,L,1151911521,1,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877828,158977.00
09/16/2014 10:30,2,5.328,ACTIVE,218.48,361.59,60.012,1410877804,"274151322000054","019011112586793",29.32,31.30,0,333.93,386.23,158.2,150.7,0.592,258590.6,258590.6,24892,0,0,0,L,1151911521,1,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410877829,158978.00
09/16/2014 10:45,1,5.401,ACTIVE,217.9,366.29,60.03,1410878704,"040051121000097","019011112586793",26.84,23,0.641,318.32,375.25,144.2,139.2,0.640,80047.9,80081.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878706,158979.00
09/16/2014 10:45,1,5.426,ACTIVE,217.2,352.28,60.03,1410878704,"040051121000095","019011112586793",24.18,20,0.580,318.83,370.49,130.5,125.3,0.584,71463.900000036,71494.100000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878708,158980.00
09/16/2014 10:45,1,3.509,ACTIVE,218.0,353.94,60.03,1410878704,"033051125000132","019011112586793",35.67,23,0.547,320.22,369.53,124.5,118.8,0.558,69987.6,70016.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878709,158981.00
09/16/2014 10:45,1,3.446,ACTIVE,217.9,334.02,60.00,1410878704,"033051125000135","019011112586793",35.75,22,0.546,319.41,370.60,122.6,118.6,0.553,67478.599999964,67507.199999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878710,158982.00
09/16/2014 10:45,1,5.376,ACTIVE,216.9,364.47,60.03,1410878704,"040051121000116","019011112586793",26.68,22,0.636,317.86,374.56,142.7,137.2,0.635,78815.499999999,78848.499999999,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878711,158983.00
09/16/2014 10:45,1,5.480,ACTIVE,217.2,353.89,60.03,1410878704,"040051121000068","019011112586793",24.41,22,0.593,319.61,372.02,133.1,128.1,0.597,72506.4,72537.3,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878713,158984.00
09/16/2014 10:45,1,3.988,ACTIVE,217.2,353.32,60.00,1410878704,"033051125000118","019011112586793",40.62,23,0.722,315.96,380.59,161.2,155.8,0.716,89891.600000024,89929.100000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878714,158985.00
09/16/2014 10:45,1,4.001,ACTIVE,217.9,354.88,60.00,1410878704,"033051125000150","019011112586793",40.43,22,0.719,315.29,380.73,161.0,155.8,0.713,88955.3,88992.8,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878715,158986.00
09/16/2014 10:45,1,5.344,ACTIVE,217.7,355.87,60.03,1410878704,"040051121000185","019011112586793",26.61,23,0.628,319.50,373.57,141.5,136.2,0.630,80998.800000024,81031.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878716,158987.00
09/16/2014 10:45,1,5.516,ACTIVE,217.4,326.30,60.00,1410878704,"040051121000195","019011112586793",26.37,24,0.642,318.82,373.94,144.7,138.9,0.644,79050.800000001,79084.100000001,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878718,158988.00
09/16/2014 10:45,2,5.549,ACTIVE,218.71,351.97,60.001,1410878704,"274151322000083","019011112586793",29.18,35.00,0,337.24,385.93,163.9,156.3,0.650,260728.8,260728.8,24839,0,0,0,L,1151911521,1,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878719,158989.00
09/16/2014 10:45,2,5.922,ACTIVE,219.61,357.98,60.022,1410878704,"274151322000076","019011112586793",30.10,34.30,0,339.34,391.04,180.4,172.2,0.689,272762.1,272762.1,24835,0,0,0,L,1151911521,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878720,158990.00
09/16/2014 10:45,2,3.803,ACTIVE,218.93,436.43,60.006,1410878704,"274151322000094","019011112586793",39.82,33.00,0,408.18,468.59,152.4,145.2,0.588,195834.8,195834.8,25318,0,0,0,L,1151911521,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878721,158991.00
09/16/2014 10:45,2,5.635,ACTIVE,218.71,369.70,60.001,1410878704,"274151322000052","019011112586793",29.32,35.40,0,337.24,387.74,167.2,159.4,0.628,261961.0,261961.0,24780,0,0,0,L,1151911521,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878722,158992.00
09/16/2014 10:45,2,5.705,ACTIVE,218.93,371.21,60.001,1410878704,"274151322000085","019011112586793",29.46,31.50,0,337.84,387.44,170.1,162.3,0.641,261119.3,261119.3,24743,0,0,0,L,1151911521,1,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878723,158993.00
09/16/2014 10:45,2,5.604,ACTIVE,218.48,354.07,60.001,1410878704,"274151322000087","019011112586793",28.09,45.30,0,337.54,385.03,159.2,151.8,0.605,248209.1,248209.1,24758,0,0,0,L,1151911521,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878724,158994.00
09/16/2014 10:45,2,5.645,ACTIVE,218.48,370.60,60.001,1410878704,"274151322000088","019011112586793",29.22,32.00,0,338.14,387.14,167.0,159.2,0.619,253653.4,253653.4,24754,0,0,0,L,1151911521,1,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878725,158995.00
09/16/2014 10:45,2,5.965,ACTIVE,218.71,364.89,60.001,1410878704,"274151322000095","019011112586793",29.40,34.00,0,337.84,388.64,177.6,169.4,0.654,270355.5,270355.5,24830,0,0,0,L,1151911521,1,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878725,158996.00
09/16/2014 10:45,2,3.852,ACTIVE,219.61,433.42,60.006,1410878704,"274151322000068","019011112586793",39.52,34.80,0,407.57,469.49,154.1,146.8,0.579,194110.5,194110.5,25374,0,0,0,L,1151911521,1,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878726,158997.00
09/16/2014 10:45,2,5.705,ACTIVE,218.71,372.41,60.001,1410878704,"274151322000054","019011112586793",29.30,32.60,0,337.84,388.04,169.2,161.4,0.636,258629.6,258629.6,24893,0,0,0,L,1151911521,1,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410878727,158998.00
09/16/2014 11:00,1,5.867,ACTIVE,218.8,375.25,60.03,1410879604,"040051121000097","019011112586793",26.55,24,0.686,317.92,378.99,155.0,149.3,0.683,80081.3,80117.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879606,158999.00
09/16/2014 11:00,1,5.886,ACTIVE,218.1,366.38,60.03,1410879604,"040051121000095","019011112586793",23.89,22,0.622,318.54,375.90,139.9,135.0,0.623,71494.100000024,71526.600000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879607,159000.00
09/16/2014 11:00,1,3.805,ACTIVE,218.4,367.44,60.03,1410879604,"033051125000132","019011112586793",35.36,25,0.590,320.08,372.66,133.9,127.8,0.593,70016.4,70047.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879609,159001.00
09/16/2014 11:00,1,3.758,ACTIVE,218.5,332.43,60.03,1410879604,"033051125000135","019011112586793",35.20,23,0.584,319.50,373.87,131.6,126.8,0.588,67507.199999964,67537.799999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879610,159002.00
09/16/2014 11:00,1,5.861,ACTIVE,217.9,328.09,60.03,1410879604,"040051121000116","019011112586793",26.35,23,0.685,317.50,377.36,153.7,148.3,0.678,78848.499999999,78883.900000035,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879611,159003.00
09/16/2014 11:00,1,5.977,ACTIVE,218.7,358.09,60.07,1410879604,"040051121000068","019011112586793",24.01,23,0.635,319.61,376.41,142.8,138.0,0.635,72537.3,72570.4,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879613,159004.00
09/16/2014 11:00,1,4.318,ACTIVE,218.2,359.11,60.03,1410879604,"033051125000118","019011112586793",40.41,25,0.776,316.16,384.63,173.6,168.3,0.765,89929.100000024,89969.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879614,159005.00
09/16/2014 11:00,1,4.328,ACTIVE,218.3,359.52,60.03,1410879604,"033051125000150","019011112586793",40.24,24,0.773,315.73,384.75,173.3,167.6,0.765,88992.8,89033.2,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879616,159006.00
09/16/2014 11:00,1,5.833,ACTIVE,218.5,352.58,60.03,1410879604,"040051121000185","019011112586793",26.31,25,0.675,316.98,379.11,152.7,146.8,0.674,81031.2,81066.500000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879617,159007.00
09/16/2014 11:00,1,5.989,ACTIVE,217.8,326.33,60.03,1410879604,"040051121000195","019011112586793",26.12,25,0.692,319.03,378.31,155.7,149.5,0.688,79084.100000001,79119.900000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879618,159008.00
09/16/2014 11:00,2,6.039,ACTIVE,218.71,354.97,60.006,1410879604,"274151322000083","019011112586793",28.80,36.50,0,337.84,390.14,176.1,168.1,0.703,260769.2,260769.2,24840,0,0,0,L,1151911521,1,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879619,159009.00
09/16/2014 11:00,2,6.480,ACTIVE,219.84,355.58,60.033,1410879604,"274151322000076","019011112586793",29.52,36.30,0,337.24,394.05,193.7,185.0,0.751,272806.6,272806.6,24836,0,0,0,L,1151911521,1,126.07,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879620,159010.00
09/16/2014 11:00,2,4.105,ACTIVE,219.16,438.83,60.028,1410879604,"274151322000094","019011112586793",39.80,34.30,0,407.57,467.69,166.1,158.4,0.641,195872.8,195872.8,25319,0,0,0,L,1151911521,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879621,159011.00
09/16/2014 11:00,2,6.088,ACTIVE,219.16,374.81,60.022,1410879604,"274151322000052","019011112586793",29.12,38.00,0,337.84,391.34,179.5,171.3,0.685,262002.2,262002.2,24781,0,0,0,L,1151911521,1,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879622,159012.00
09/16/2014 11:00,2,6.205,ACTIVE,219.39,358.28,60.028,1410879604,"274151322000085","019011112586793",29.14,32.80,0,338.14,392.55,183.0,174.7,0.685,261161.4,261161.4,24744,0,0,0,L,1151911521,1,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879623,159013.00
09/16/2014 11:00,2,6.080,ACTIVE,219.16,353.47,60.022,1410879604,"274151322000087","019011112586793",27.73,48.80,0,338.44,389.24,170.6,162.8,0.645,248248.4,248248.4,24759,0,0,0,L,1151911521,1,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879624,159014.00
09/16/2014 11:00,2,6.109,ACTIVE,218.93,354.67,60.022,1410879604,"274151322000088","019011112586793",29.00,33.80,0,337.84,391.34,179.2,171.1,0.663,253694.6,253694.6,24755,0,0,0,L,1151911521,1,126.07,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879625,159015.00
09/16/2014 11:00,2,6.371,ACTIVE,218.71,373.31,60.022,1410879604,"274151322000095","019011112586793",29.58,36.00,0,337.84,393.75,190.6,182.1,0.707,270399.3,270399.3,24831,0,0,0,L,1151911521,1,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879626,159016.00
09/16/2014 11:00,2,4.105,ACTIVE,220.06,443.64,60.028,1410879604,"274151322000068","019011112586793",40.18,35.80,0,405.47,470.09,166.6,158.8,0.619,194148.6,194148.6,25375,0,0,0,L,1151911521,1,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879627,159017.00
09/16/2014 11:00,2,6.150,ACTIVE,219.16,354.07,60.022,1410879604,"274151322000054","019011112586793",29.10,34.30,0,337.84,392.25,181.2,173.0,0.681,258671.3,258671.3,24894,0,0,0,L,1151911521,1,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410879628,159018.00
09/16/2014 11:15,1,5.120,ACTIVE,219.0,344.48,60.03,1410880505,"040051121000097","019011112586793",26.60,25,0.600,318.51,381.38,135.5,130.6,0.603,80117.1,80154.9,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880507,159019.00
09/16/2014 11:15,1,5.176,ACTIVE,218.1,327.05,60.03,1410880505,"040051121000095","019011112586793",24.00,22,0.548,313.79,376.52,123.6,118.9,0.552,71526.600000024,71560.699999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880508,159020.00
09/16/2014 11:15,1,3.322,ACTIVE,218.5,327.22,60.03,1410880505,"033051125000132","019011112586793",35.59,25,0.516,320.08,374.79,117.6,112.2,0.527,70047.1,70079.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880510,159021.00
09/16/2014 11:15,1,3.290,ACTIVE,218.3,340.11,60.03,1410880505,"033051125000135","019011112586793",35.18,24,0.512,320.24,374.91,115.2,111.3,0.519,67537.799999964,67570.199999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880511,159022.00
09/16/2014 11:15,1,5.093,ACTIVE,217.9,335.53,60.03,1410880505,"040051121000116","019011112586793",26.39,23,0.592,317.78,379.83,133.7,128.1,0.598,78883.900000035,78921.200000047,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880512,159023.00
09/16/2014 11:15,1,5.160,ACTIVE,218.6,338.66,60.03,1410880505,"040051121000068","019011112586793",24.08,23,0.546,319.36,377.48,123.6,118.7,0.559,72570.4,72605.1,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880514,159024.00
09/16/2014 11:15,1,3.732,ACTIVE,217.7,351.56,60.03,1410880505,"033051125000118","019011112586793",40.07,25,0.664,315.70,387.03,148.8,143.5,0.664,89969.300000012,90011.699999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880515,159025.00
09/16/2014 11:15,1,3.702,ACTIVE,218.4,374.29,60.00,1410880505,"033051125000150","019011112586793",39.91,24,0.655,315.56,387.48,147.0,142.3,0.650,89033.2,89075.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880517,159026.00
09/16/2014 11:15,1,4.983,ACTIVE,218.2,338.12,60.03,1410880505,"040051121000185","019011112586793",26.11,25,0.571,318.60,381.05,129.4,124.1,0.578,81066.500000012,81103.7,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880518,159027.00
09/16/2014 11:15,1,5.064,ACTIVE,217.8,329.82,60.03,1410880505,"040051121000195","019011112586793",26.11,26,0.582,319.11,381.12,131.6,126.1,0.589,79119.900000001,79157.700000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880520,159028.00
09/16/2014 11:15,2,5.295,ACTIVE,219.16,359.78,60.017,1410880505,"274151322000083","019011112586793",28.69,37.80,0,337.24,391.64,153.8,146.5,0.605,260812.0,260812.0,24841,0,0,0,L,1151911521,1,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880521,159029.00
09/16/2014 11:15,2,5.621,ACTIVE,219.84,363.69,60.006,1410880505,"274151322000076","019011112586793",29.68,38.40,0,337.24,397.66,169.1,161.3,0.641,272853.6,272853.6,24837,0,0,0,L,1151911521,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880521,159030.00
09/16/2014 11:15,2,3.639,ACTIVE,219.39,420.20,60.006,1410880505,"274151322000094","019011112586793",39.24,35.40,0,406.07,466.49,143.2,136.3,0.539,195913.1,195913.1,25320,0,0,0,L,1151911521,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880523,159031.00
09/16/2014 11:15,2,5.342,ACTIVE,219.16,359.48,60.006,1410880505,"274151322000052","019011112586793",28.94,39.00,0,337.54,393.45,156.5,149.1,0.597,262045.7,262045.7,24782,0,0,0,L,1151911521,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880524,159032.00
09/16/2014 11:15,2,5.383,ACTIVE,219.39,355.88,60.006,1410880505,"274151322000085","019011112586793",29.30,34.50,0,338.14,394.35,159.4,152.0,0.592,261205.7,261205.7,24745,0,0,0,L,1151911521,1,126.30,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880525,159033.00
09/16/2014 11:15,2,5.299,ACTIVE,219.39,354.07,60.012,1410880505,"274151322000087","019011112586793",27.69,51.00,0,338.14,391.04,148.7,141.6,0.561,248289.7,248289.7,24760,0,0,0,L,1151911521,1,125.85,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880526,159034.00
09/16/2014 11:15,2,5.336,ACTIVE,218.93,354.67,60.006,1410880505,"274151322000088","019011112586793",28.82,34.30,0,337.84,393.15,155.7,148.4,0.579,253737.9,253737.9,24756,0,0,0,L,1151911521,1,126.07,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880527,159035.00
09/16/2014 11:15,2,5.561,ACTIVE,218.93,353.77,60.012,1410880505,"274151322000095","019011112586793",29.50,37.30,0,337.54,395.25,166.0,158.3,0.614,270445.6,270445.6,24832,0,0,0,L,1151911521,1,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880527,159036.00
09/16/2014 11:15,2,3.633,ACTIVE,220.29,421.40,59.990,1410880505,"274151322000068","019011112586793",39.22,36.30,0,407.27,471.60,144.3,137.4,0.535,194188.9,194188.9,25376,0,0,0,L,1151911521,1,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880528,159037.00
09/16/2014 11:15,2,5.357,ACTIVE,219.39,351.97,60.012,1410880505,"274151322000054","019011112586793",29.10,35.40,0,337.24,394.65,157.8,150.4,0.597,258715.2,258715.2,24895,0,0,0,L,1151911521,1,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410880529,159038.00
