ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 11:30,1,2.239,ACTIVE,215.9,439.51,60.03,1410881404,"040051121000097","019011112586793",27.51,22,0.297,300.89,451.03,61.3,42.5,0.098,80154.9,80173.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881407,159039.00
09/16/2014 11:30,1,2.294,ACTIVE,215.5,319.41,60.00,1410881404,"040051121000095","019011112586793",24.62,20,0.339,300.27,447.37,56.2,53.4,0.357,71560.699999988,71577.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881408,159040.00
09/16/2014 11:30,1,1.483,ACTIVE,216.0,333.44,60.00,1410881404,"033051125000132","019011112586793",36.25,23,0.349,304.80,448.74,53.5,60.6,0.360,70079.3,70094.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881409,159041.00
09/16/2014 11:30,1,1.453,ACTIVE,215.6,397.04,60.00,1410881404,"033051125000135","019011112586793",36.29,22,0.277,306.72,451.12,52.4,42.9,0.290,67570.199999964,67585.499999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881411,159042.00
09/16/2014 11:30,1,2.297,ACTIVE,215.4,332.46,60.03,1410881404,"040051121000116","019011112586793",27.07,20,0.381,299.60,450.40,61.8,65.7,0.344,78921.200000047,78939.600000023,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881412,159043.00
09/16/2014 11:30,1,2.296,ACTIVE,216.0,374.61,60.03,1410881404,"040051121000068","019011112586793",24.94,21,0.308,303.92,449.98,57.0,66.2,0.181,72605.1,72622,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881413,159044.00
09/16/2014 11:30,1,1.784,ACTIVE,215.3,328.94,60.03,1410881404,"033051125000118","019011112586793",30.62,23,0.324,303.65,451.29,54.3,61.3,0.321,90011.699999988,90030.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881415,159045.00
09/16/2014 11:30,1,1.790,ACTIVE,215.6,431.76,60.03,1410881404,"033051125000150","019011112586793",30.67,22,0.266,302.90,452.56,54.6,48.5,0.080,89075.6,89094.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881416,159046.00
09/16/2014 11:30,1,2.351,ACTIVE,215.9,338.79,60.03,1410881404,"040051121000185","019011112586793",24.92,22,0.358,303.06,448.74,58.3,50.4,0.368,81103.7,81121.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881417,159047.00
09/16/2014 11:30,1,2.292,ACTIVE,215.2,384.47,60.03,1410881404,"040051121000195","019011112586793",26.58,23,0.340,304.21,450.23,60.6,55.0,0.177,79157.700000001,79175.700000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881419,159048.00
09/16/2014 11:30,2,2.312,ACTIVE,216.00,348.96,59.996,1410881404,"274151322000083","019011112586793",30.04,31.30,0,329.73,384.43,70.3,66.0,0.499,260833.4,260833.4,24842,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881419,159049.00
09/16/2014 11:30,2,2.490,ACTIVE,216.67,356.48,59.996,1410881404,"274151322000076","019011112586793",30.53,31.00,0,331.53,387.74,77.0,72.4,0.539,272877.0,272877.0,24838,0,0,0,L,1151911521,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881420,159050.00
09/16/2014 11:30,2,1.586,ACTIVE,216.22,436.13,60.001,1410881404,"274151322000094","019011112586793",40.22,28.80,0,398.56,466.49,64.8,60.7,0.451,195932.9,195932.9,25321,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881421,159051.00
09/16/2014 11:30,2,2.381,ACTIVE,216.22,349.56,59.996,1410881404,"274151322000052","019011112586793",29.68,32.00,0,328.22,385.33,71.6,67.2,0.473,262067.5,262067.5,24783,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881422,159052.00
09/16/2014 11:30,2,2.363,ACTIVE,216.45,358.88,60.001,1410881404,"274151322000085","019011112586793",30.24,28.30,0,332.13,385.93,72.4,67.9,0.477,261227.9,261227.9,24746,0,0,0,L,1151911521,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881423,159053.00
09/16/2014 11:30,2,2.363,ACTIVE,216.00,359.18,59.969,1410881404,"274151322000087","019011112586793",28.84,46.40,0,329.13,383.83,69.0,64.7,0.477,248310.4,248310.4,24761,0,0,0,L,1151911521,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881424,159054.00
09/16/2014 11:30,2,2.348,ACTIVE,215.32,350.77,60.001,1410881404,"274151322000088","019011112586793",29.72,28.30,0,330.03,385.33,70.7,66.3,0.477,253759.5,253759.5,24757,0,0,0,L,1151911521,1,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881425,159055.00
09/16/2014 11:30,2,2.479,ACTIVE,216.45,360.69,60.001,1410881404,"274151322000095","019011112586793",30.12,30.50,0,329.73,387.74,75.6,71.1,0.508,270468.7,270468.7,24833,0,0,0,L,1151911521,1,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881426,159056.00
09/16/2014 11:30,2,1.580,ACTIVE,217.35,435.23,59.996,1410881404,"274151322000068","019011112586793",40.91,30.50,0,395.55,463.18,65.0,60.8,0.429,194208.7,194208.7,25377,0,0,0,L,1151911521,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881427,159057.00
09/16/2014 11:30,2,2.379,ACTIVE,216.00,361.29,59.996,1410881404,"274151322000054","019011112586793",29.92,28.80,0,328.82,386.53,72.2,67.7,0.477,258737.2,258737.2,24896,0,0,0,L,1151911521,1,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410881428,159058.00
09/16/2014 11:45,1,3.103,ACTIVE,216.4,324.89,60.03,1410882304,"040051121000097","019011112586793",27.41,20,0.374,295.57,451.65,84.6,80.7,0.392,80173.5,80188.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882306,159059.00
09/16/2014 11:45,1,3.100,ACTIVE,216.1,332.36,60.00,1410882304,"040051121000095","019011112586793",24.93,18,0.334,294.16,448.48,76.9,71.7,0.359,71577.199999988,71590.600000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882307,159060.00
09/16/2014 11:45,1,2.128,ACTIVE,215.6,327.82,60.00,1410882304,"033051125000132","019011112586793",26.90,21,0.355,303.91,448.85,57.0,44.3,0.372,70094.9,70107.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882309,159061.00
09/16/2014 11:45,1,2.094,ACTIVE,215.4,415.74,60.00,1410882304,"033051125000135","019011112586793",27.02,20,0.289,304.05,449.05,56.3,41.3,0.092,67585.499999964,67597.799999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882310,159062.00
09/16/2014 11:45,1,3.113,ACTIVE,215.0,331.17,60.03,1410882304,"040051121000116","019011112586793",27.17,19,0.371,293.93,450.72,84.1,79.7,0.395,78939.600000023,78954.400000035,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882311,159063.00
09/16/2014 11:45,1,3.152,ACTIVE,216.0,340.06,60.00,1410882304,"040051121000068","019011112586793",24.93,19,0.344,300.13,450.03,78.2,74.0,0.370,72622,72635.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882313,159064.00
09/16/2014 11:45,1,2.317,ACTIVE,215.8,330.17,60.00,1410882304,"033051125000118","019011112586793",40.79,20,0.420,298.55,449.26,94.0,90.1,0.439,90030.5,90043.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882314,159065.00
09/16/2014 11:45,1,2.304,ACTIVE,215.8,350.82,60.03,1410882304,"033051125000150","019011112586793",41.12,20,0.422,302.06,451.58,94.3,90.7,0.437,89094.3,89106.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882315,159066.00
09/16/2014 11:45,1,3.086,ACTIVE,215.6,338.88,60.03,1410882304,"040051121000185","019011112586793",27.07,20,0.366,297.53,450.22,83.1,78.8,0.389,81121.2,81135.600000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882316,159067.00
09/16/2014 11:45,1,3.113,ACTIVE,215.0,340.13,60.03,1410882304,"040051121000195","019011112586793",26.89,21,0.369,295.78,450.46,83.3,79.2,0.389,79175.700000001,79190.400000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882318,159068.00
09/16/2014 11:45,2,3.207,ACTIVE,216.45,343.85,60.017,1410882304,"274151322000083","019011112586793",29.88,29.00,0,327.92,381.12,97.0,91.7,0.380,260850.9,260850.9,24843,0,0,0,L,1151911521,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882319,159069.00
09/16/2014 11:45,2,3.414,ACTIVE,217.13,359.78,60.017,1410882304,"274151322000076","019011112586793",30.65,29.50,0,330.63,385.03,106.0,100.4,0.411,272896.2,272896.2,24839,0,0,0,L,1151911521,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882320,159070.00
09/16/2014 11:45,2,2.049,ACTIVE,216.45,451.46,60.017,1410882304,"274151322000094","019011112586793",41.96,26.80,0,398.26,474.00,87.6,82.6,0.331,195948.9,195948.9,25322,0,0,0,L,1151911521,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882321,159071.00
09/16/2014 11:45,2,3.260,ACTIVE,216.45,351.37,60.006,1410882304,"274151322000052","019011112586793",29.92,29.00,0,327.92,381.12,98.7,93.3,0.367,262085.4,262085.4,24784,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882321,159072.00
09/16/2014 11:45,2,3.264,ACTIVE,216.67,350.77,60.012,1410882304,"274151322000085","019011112586793",30.20,26.50,0,329.73,382.03,99.8,94.4,0.371,261245.9,261245.9,24747,0,0,0,L,1151911521,1,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882323,159073.00
09/16/2014 11:45,2,3.205,ACTIVE,216.45,357.08,60.012,1410882304,"274151322000087","019011112586793",29.54,44.80,0,329.13,381.12,95.9,90.6,0.362,248327.6,248327.6,24762,0,0,0,L,1151911521,1,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882324,159074.00
09/16/2014 11:45,2,3.207,ACTIVE,216.22,347.76,60.017,1410882304,"274151322000088","019011112586793",30.00,26.00,0,328.82,381.42,97.3,92.0,0.362,253777.0,253777.0,24758,0,0,0,L,1151911521,1,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882325,159075.00
09/16/2014 11:45,2,3.381,ACTIVE,216.45,349.26,60.017,1410882304,"274151322000095","019011112586793",30.51,28.80,0,327.62,381.42,104.5,98.9,0.393,270487.6,270487.6,24834,0,0,0,L,1151911521,1,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882326,159076.00
09/16/2014 11:45,2,2.109,ACTIVE,217.35,448.45,60.012,1410882304,"274151322000068","019011112586793",41.53,28.50,0,399.16,475.50,89.0,84.0,0.336,194224.7,194224.7,25378,0,0,0,L,1151911521,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882327,159077.00
09/16/2014 11:45,2,3.273,ACTIVE,216.45,354.37,60.017,1410882304,"274151322000054","019011112586793",29.90,27.00,0,328.22,382.33,99.2,93.8,0.380,258755.1,258755.1,24897,0,0,0,L,1151911521,1,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410882328,159078.00
09/16/2014 12:00,1,3.554,ACTIVE,217.2,335.25,60.03,1410883204,"040051121000097","019011112586793",27.30,20,0.428,318.73,362.56,96.5,92.1,0.444,80188.6,80208,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883207,159079.00
09/16/2014 12:00,1,3.554,ACTIVE,216.6,325.86,60.03,1410883204,"040051121000095","019011112586793",24.80,18,0.383,300.29,447.49,87.7,82.6,0.405,71590.600000024,71607.600000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883208,159080.00
09/16/2014 12:00,1,2.315,ACTIVE,217.6,335.19,60.03,1410883204,"033051125000132","019011112586793",36.22,20,0.366,300.98,450.33,83.4,79.4,0.389,70107.1,70121.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883209,159081.00
09/16/2014 12:00,1,2.275,ACTIVE,217.3,327.50,60.03,1410883204,"033051125000135","019011112586793",36.10,20,0.362,302.76,449.33,81.7,78.3,0.380,67597.799999964,67611.799999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883211,159082.00
09/16/2014 12:00,1,3.544,ACTIVE,216.8,339.02,60.07,1410883204,"040051121000116","019011112586793",27.16,19,0.421,316.29,361.20,95.8,91.0,0.441,78954.400000035,78973.600000023,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883212,159083.00
09/16/2014 12:00,1,3.587,ACTIVE,217.3,354.69,60.03,1410883204,"040051121000068","019011112586793",24.88,19,0.390,305.02,450.00,88.8,84.3,0.416,72635.5,72653.4,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883213,159084.00
09/16/2014 12:00,1,2.641,ACTIVE,216.9,359.69,60.03,1410883204,"033051125000118","019011112586793",40.66,20,0.476,317.53,366.14,106.8,103.1,0.493,90043.100000024,90064.800000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883214,159085.00
09/16/2014 12:00,1,2.639,ACTIVE,216.9,354.68,60.07,1410883204,"033051125000150","019011112586793",40.61,19,0.476,316.98,366.45,106.6,102.9,0.488,89106.9,89128.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883216,159086.00
09/16/2014 12:00,1,3.531,ACTIVE,216.8,356.58,60.03,1410883204,"040051121000185","019011112586793",26.80,20,0.414,317.76,362.24,94.2,89.7,0.434,81135.600000036,81154.600000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883217,159087.00
09/16/2014 12:00,1,3.556,ACTIVE,216.7,347.37,60.07,1410883204,"040051121000195","019011112586793",26.73,21,0.419,318.37,362.28,94.5,90.6,0.436,79190.400000001,79209.600000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883218,159088.00
09/16/2014 12:00,2,3.682,ACTIVE,218.26,362.19,60.028,1410883204,"274151322000083","019011112586793",29.68,30.30,0,334.24,376.62,110.7,105.0,0.433,260873.2,260873.2,24844,0,0,0,L,1151911521,1,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883219,159089.00
09/16/2014 12:00,2,3.930,ACTIVE,219.16,349.86,60.033,1410883204,"274151322000076","019011112586793",30.38,30.30,0,335.14,378.42,120.9,114.7,0.451,272920.6,272920.6,24840,0,0,0,L,1151911521,1,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883220,159090.00
09/16/2014 12:00,2,2.453,ACTIVE,218.48,438.83,60.028,1410883204,"274151322000094","019011112586793",41.11,29.50,0,405.17,475.20,101.5,96.1,0.380,195969.3,195969.3,25323,0,0,0,L,1151911521,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883221,159091.00
09/16/2014 12:00,2,3.713,ACTIVE,218.48,357.98,60.028,1410883204,"274151322000052","019011112586793",29.88,30.80,0,333.63,377.22,112.3,106.5,0.420,262108.0,262108.0,24785,0,0,0,L,1151911521,1,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883222,159092.00
09/16/2014 12:00,2,3.764,ACTIVE,218.71,348.96,60.033,1410883204,"274151322000085","019011112586793",29.88,27.50,0,334.54,377.82,113.8,107.9,0.420,261268.8,261268.8,24748,0,0,0,L,1151911521,1,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883223,159093.00
09/16/2014 12:00,2,3.711,ACTIVE,218.71,349.86,60.017,1410883204,"274151322000087","019011112586793",28.96,45.30,0,330.33,381.12,108.9,103.2,0.411,248349.6,248349.6,24763,0,0,0,L,1151911521,1,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883224,159094.00
09/16/2014 12:00,2,3.674,ACTIVE,218.48,351.37,60.028,1410883204,"274151322000088","019011112586793",29.88,27.00,0,333.93,377.22,111.1,105.3,0.407,253799.4,253799.4,24759,0,0,0,L,1151911521,1,125.40,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883225,159095.00
09/16/2014 12:00,2,3.881,ACTIVE,218.26,363.99,60.033,1410883204,"274151322000095","019011112586793",30.34,29.50,0,334.24,378.72,119.2,113.1,0.442,270511.6,270511.6,24835,0,0,0,L,1151911521,1,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883226,159096.00
09/16/2014 12:00,2,2.469,ACTIVE,219.61,440.04,60.049,1410883204,"274151322000068","019011112586793",40.77,30.80,0,408.18,470.99,102.0,96.5,0.376,194245.2,194245.2,25379,0,0,0,L,1151911521,1,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883227,159097.00
09/16/2014 12:00,2,3.705,ACTIVE,218.71,358.58,60.028,1410883204,"274151322000054","019011112586793",30.14,28.30,0,334.24,378.12,113.0,107.2,0.429,258777.9,258777.9,24898,0,0,0,L,1151911521,1,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410883228,159098.00
09/16/2014 12:15,1,2.971,ACTIVE,216.0,349.74,60.00,1410884104,"040051121000097","019011112586793",27.10,20,0.353,317.88,360.93,80.1,75.9,0.377,80208,80228.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884106,159099.00
09/16/2014 12:15,1,2.977,ACTIVE,215.7,346.05,60.00,1410884104,"040051121000095","019011112586793",24.60,19,0.316,318.87,358.24,72.9,68.1,0.339,71607.600000024,71626,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884107,159100.00
09/16/2014 12:15,1,1.923,ACTIVE,216.5,348.26,60.03,1410884104,"033051125000132","019011112586793",36.18,20,0.303,320.47,357.41,69.2,65.4,0.331,70121.4,70139,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884109,159101.00
09/16/2014 12:15,1,1.908,ACTIVE,215.9,342.83,60.03,1410884104,"033051125000135","019011112586793",35.83,20,0.300,318.64,356.05,68.0,64.5,0.326,67611.799999964,67629.199999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884110,159102.00
09/16/2014 12:15,1,2.983,ACTIVE,215.7,348.35,60.00,1410884104,"040051121000116","019011112586793",26.87,19,0.350,317.90,361.33,79.8,75.0,0.374,78973.600000023,78993.900000035,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884111,159103.00
09/16/2014 12:15,1,2.991,ACTIVE,216.7,350.01,60.03,1410884104,"040051121000068","019011112586793",24.75,19,0.321,318.97,358.18,73.6,69.4,0.349,72653.4,72672,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884113,159104.00
09/16/2014 12:15,1,2.200,ACTIVE,216.1,353.39,60.00,1410884104,"033051125000118","019011112586793",40.49,20,0.396,317.44,364.08,88.6,85.3,0.410,90064.800000012,90087.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884114,159105.00
09/16/2014 12:15,1,2.204,ACTIVE,216.4,353.59,60.03,1410884104,"033051125000150","019011112586793",40.46,20,0.395,316.52,364.47,88.7,85.2,0.413,89128.6,89151.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884115,159106.00
09/16/2014 12:15,1,2.957,ACTIVE,216.3,350.55,60.00,1410884104,"040051121000185","019011112586793",26.55,20,0.342,319.26,359.44,78.1,73.8,0.365,81154.600000036,81174.399999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884116,159107.00
09/16/2014 12:15,1,2.961,ACTIVE,215.8,343.18,60.03,1410884104,"040051121000195","019011112586793",26.68,21,0.346,318.75,358.43,78.6,74.6,0.369,79209.600000001,79229.700000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884118,159108.00
09/16/2014 12:15,2,3.078,ACTIVE,217.13,348.06,60.001,1410884104,"274151322000083","019011112586793",29.56,30.50,0,337.54,373.31,92.1,87.0,0.358,260896.7,260896.7,24845,0,0,0,L,1151911521,1,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884119,159109.00
09/16/2014 12:15,2,3.262,ACTIVE,218.03,346.56,60.006,1410884104,"274151322000076","019011112586793",30.40,29.50,0,339.04,376.92,100.3,94.9,0.380,272946.3,272946.3,24841,0,0,0,L,1151911521,1,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884120,159110.00
09/16/2014 12:15,2,2.059,ACTIVE,217.35,431.02,60.012,1410884104,"274151322000094","019011112586793",40.65,30.30,0,410.58,461.98,85.8,80.8,0.323,195990.9,195990.9,25324,0,0,0,L,1151911521,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884121,159111.00
09/16/2014 12:15,2,3.100,ACTIVE,217.13,348.96,59.996,1410884104,"274151322000052","019011112586793",29.76,30.80,0,337.54,374.21,93.5,88.3,0.349,262132.0,262132.0,24786,0,0,0,L,1151911521,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884122,159112.00
09/16/2014 12:15,2,3.129,ACTIVE,217.80,348.66,60.006,1410884104,"274151322000085","019011112586793",29.80,27.00,0,338.74,374.51,94.4,89.2,0.349,261293.0,261293.0,24749,0,0,0,L,1151911521,1,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884122,159113.00
09/16/2014 12:15,2,3.080,ACTIVE,217.58,349.56,60.012,1410884104,"274151322000087","019011112586793",28.92,44.80,0,337.84,373.61,90.2,85.1,0.345,248372.7,248372.7,24764,0,0,0,L,1151911521,1,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884123,159114.00
09/16/2014 12:15,2,3.078,ACTIVE,217.35,345.36,60.001,1410884104,"274151322000088","019011112586793",29.58,27.30,0,337.84,373.91,92.2,87.1,0.336,253823.0,253823.0,24760,0,0,0,L,1151911521,1,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884124,159115.00
09/16/2014 12:15,2,3.252,ACTIVE,217.13,346.56,60.012,1410884104,"274151322000095","019011112586793",30.06,30.00,0,337.84,375.11,99.0,93.6,0.362,270536.9,270536.9,24836,0,0,0,L,1151911521,1,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884125,159116.00
09/16/2014 12:15,2,2.090,ACTIVE,218.26,426.51,60.006,1410884104,"274151322000068","019011112586793",39.90,31.00,0,411.18,458.67,84.6,79.7,0.314,194266.9,194266.9,25380,0,0,0,L,1151911521,1,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884126,159117.00
09/16/2014 12:15,2,3.121,ACTIVE,217.35,346.26,60.001,1410884104,"274151322000054","019011112586793",29.72,28.00,0,337.24,374.81,93.9,88.7,0.349,258801.9,258801.9,24899,0,0,0,L,1151911521,1,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410884127,159118.00
09/16/2014 12:30,1,3.769,ACTIVE,216.2,354.00,60.00,1410885004,"040051121000097","019011112586793",27.04,21,0.452,317.13,360.82,101.4,97.0,0.461,80228.5,80249.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885006,159119.00
09/16/2014 12:30,1,3.745,ACTIVE,215.2,336.84,60.00,1410885004,"040051121000095","019011112586793",24.78,19,0.407,317.11,357.43,92.3,87.3,0.424,71626,71644.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885007,159120.00
09/16/2014 12:30,1,2.474,ACTIVE,216.1,343.23,60.00,1410885004,"033051125000132","019011112586793",35.91,22,0.391,318.22,357.20,88.4,84.0,0.413,70139,70157.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885009,159121.00
09/16/2014 12:30,1,2.425,ACTIVE,216.2,330.95,60.03,1410885004,"033051125000135","019011112586793",35.87,20,0.386,317.88,357.40,86.5,83.3,0.403,67629.199999964,67647.199999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885010,159122.00
09/16/2014 12:30,1,3.786,ACTIVE,215.2,343.65,60.00,1410885004,"040051121000116","019011112586793",26.65,20,0.446,316.97,359.87,100.4,95.6,0.461,78993.900000035,79014.700000047,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885011,159123.00
09/16/2014 12:30,1,3.749,ACTIVE,215.6,353.25,60.00,1410885004,"040051121000068","019011112586793",24.51,20,0.405,318.16,358.94,91.4,86.8,0.426,72672,72691.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885012,159124.00
09/16/2014 12:30,1,2.730,ACTIVE,215.3,357.10,60.00,1410885004,"033051125000118","019011112586793",40.28,22,0.491,315.57,364.13,109.4,105.2,0.502,90087.600000024,90111,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885014,159125.00
09/16/2014 12:30,1,2.709,ACTIVE,216.2,355.82,60.00,1410885004,"033051125000150","019011112586793",40.58,20,0.489,314.81,364.58,109.4,105.5,0.503,89151.6,89175.1,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885015,159126.00
09/16/2014 12:30,1,3.674,ACTIVE,216.1,350.49,60.00,1410885004,"040051121000185","019011112586793",26.47,21,0.428,318.16,360.02,96.7,92.3,0.443,81174.399999988,81195.100000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885016,159127.00
09/16/2014 12:30,1,3.694,ACTIVE,215.4,349.75,60.03,1410885004,"040051121000195","019011112586793",26.46,22,0.433,317.89,359.38,97.2,92.8,0.451,79229.700000001,79250.600000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885018,159128.00
09/16/2014 12:30,2,3.908,ACTIVE,216.45,358.58,60.001,1410885004,"274151322000083","019011112586793",29.48,31.80,0,333.93,371.21,116.6,110.6,0.468,260920.9,260920.9,24846,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885019,159129.00
09/16/2014 12:30,2,4.150,ACTIVE,217.35,354.67,60.001,1410885004,"274151322000076","019011112586793",30.22,31.00,0,336.34,373.91,126.9,120.6,0.491,272972.7,272972.7,24842,0,0,0,L,1151911521,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885019,159130.00
09/16/2014 12:30,2,2.635,ACTIVE,216.90,429.22,59.996,1410885004,"274151322000094","019011112586793",40.30,30.80,0,412.08,464.08,107.4,101.8,0.415,196013.0,196013.0,25325,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885020,159131.00
09/16/2014 12:30,2,3.963,ACTIVE,216.67,349.86,60.001,1410885004,"274151322000052","019011112586793",29.44,32.00,0,333.93,371.51,118.2,112.1,0.451,262156.5,262156.5,24787,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885021,159132.00
09/16/2014 12:30,2,3.973,ACTIVE,216.67,361.89,60.012,1410885004,"274151322000085","019011112586793",29.76,28.50,0,334.84,372.41,119.7,113.6,0.451,261317.8,261317.8,24750,0,0,0,L,1151911521,1,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885022,159133.00
09/16/2014 12:30,2,3.908,ACTIVE,216.67,347.16,60.001,1410885004,"274151322000087","019011112586793",28.75,45.80,0,334.24,371.21,113.8,107.9,0.438,248396.3,248396.3,24765,0,0,0,L,1151911521,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885023,159134.00
09/16/2014 12:30,2,3.875,ACTIVE,216.67,359.18,59.996,1410885004,"274151322000088","019011112586793",29.74,28.30,0,333.93,371.51,116.7,110.7,0.438,253847.2,253847.2,24761,0,0,0,L,1151911521,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885025,159135.00
09/16/2014 12:30,2,4.100,ACTIVE,216.67,352.87,59.996,1410885004,"274151322000095","019011112586793",30.18,30.50,0,333.63,373.01,125.2,119.0,0.468,270562.9,270562.9,24837,0,0,0,L,1151911521,1,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885026,159136.00
09/16/2014 12:30,2,2.537,ACTIVE,217.58,443.64,59.996,1410885004,"274151322000068","019011112586793",41.41,32.20,0,409.38,460.47,107.7,102.1,0.407,194289.2,194289.2,25381,0,0,0,L,1151911521,1,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885027,159137.00
09/16/2014 12:30,2,3.957,ACTIVE,216.67,360.69,59.990,1410885004,"274151322000054","019011112586793",29.64,29.30,0,333.63,372.11,118.8,112.7,0.455,258826.5,258826.5,24900,0,0,0,L,1151911521,1,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885027,159138.00
09/16/2014 12:45,1,3.522,ACTIVE,215.7,327.42,60.00,1410885904,"040051121000097","019011112586793",26.92,22,0.419,316.06,360.87,94.3,90.1,0.438,80249.6,80271.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885906,159139.00
09/16/2014 12:45,1,3.512,ACTIVE,215.3,332.55,60.00,1410885904,"040051121000095","019011112586793",24.56,20,0.377,317.15,357.41,85.8,80.9,0.396,71644.800000012,71664.300000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885908,159140.00
09/16/2014 12:45,1,2.274,ACTIVE,215.7,330.12,60.00,1410885904,"033051125000132","019011112586793",36.07,22,0.359,316.46,357.63,81.6,77.4,0.384,70157.2,70175.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885909,159141.00
09/16/2014 12:45,1,2.260,ACTIVE,216.1,329.26,60.00,1410885904,"033051125000135","019011112586793",35.70,21,0.357,317.79,357.23,80.2,76.8,0.379,67647.199999964,67665.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885910,159142.00
09/16/2014 12:45,1,3.519,ACTIVE,215.2,332.92,60.00,1410885904,"040051121000116","019011112586793",26.92,20,0.417,315.59,359.34,94.2,89.6,0.435,79014.700000047,79036.100000023,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885912,159143.00
09/16/2014 12:45,1,3.571,ACTIVE,215.7,328.09,60.00,1410885904,"040051121000068","019011112586793",24.57,21,0.387,317.26,357.96,87.3,83.1,0.405,72691.2,72711.1,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885913,159144.00
09/16/2014 12:45,1,2.625,ACTIVE,215.4,324.07,60.03,1410885904,"033051125000118","019011112586793",40.35,22,0.473,315.02,362.91,105.4,101.5,0.486,90111,90135.400000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885914,159145.00
09/16/2014 12:45,1,2.626,ACTIVE,215.8,329.04,60.00,1410885904,"033051125000150","019011112586793",40.48,21,0.475,315.24,364.54,105.8,102.0,0.486,89175.1,89199.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885915,159146.00
09/16/2014 12:45,1,3.563,ACTIVE,215.4,331.51,60.00,1410885904,"040051121000185","019011112586793",26.47,22,0.417,315.58,358.71,93.8,89.5,0.436,81195.100000036,81216.399999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885917,159147.00
09/16/2014 12:45,1,3.587,ACTIVE,215.8,325.24,60.00,1410885904,"040051121000195","019011112586793",26.55,23,0.420,315.53,358.32,94.8,90.5,0.438,79250.600000001,79271.900000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885918,159148.00
09/16/2014 12:45,2,3.658,ACTIVE,217.35,345.96,59.985,1410885904,"274151322000083","019011112586793",29.24,32.40,0,333.63,370.60,108.3,102.6,0.424,260945.9,260945.9,24847,0,0,0,L,1151911521,1,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885919,159149.00
09/16/2014 12:45,2,3.885,ACTIVE,218.26,358.28,59.980,1410885904,"274151322000076","019011112586793",29.98,31.50,0,334.24,373.91,117.9,111.9,0.451,272999.9,272999.9,24843,0,0,0,L,1151911521,1,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885920,159150.00
09/16/2014 12:45,2,2.418,ACTIVE,217.58,437.93,59.985,1410885904,"274151322000094","019011112586793",40.61,31.50,0,408.78,461.38,99.9,94.5,0.380,196035.9,196035.9,25326,0,0,0,L,1151911521,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885921,159151.00
09/16/2014 12:45,2,3.691,ACTIVE,217.35,356.48,59.980,1410885904,"274151322000052","019011112586793",29.38,32.40,0,333.63,370.90,109.8,104.0,0.415,262181.8,262181.8,24788,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885922,159152.00
09/16/2014 12:45,2,3.693,ACTIVE,217.58,357.38,59.980,1410885904,"274151322000085","019011112586793",29.68,29.00,0,334.54,371.51,111.0,105.3,0.415,261343.4,261343.4,24751,0,0,0,L,1151911521,1,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885923,159153.00
09/16/2014 12:45,2,3.639,ACTIVE,217.58,358.88,59.975,1410885904,"274151322000087","019011112586793",28.57,45.30,0,333.93,370.30,105.2,99.6,0.398,248420.6,248420.6,24766,0,0,0,L,1151911521,1,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885924,159154.00
09/16/2014 12:45,2,3.627,ACTIVE,217.35,348.36,59.985,1410885904,"274151322000088","019011112586793",29.50,29.30,0,333.63,371.21,108.3,102.6,0.402,253872.2,253872.2,24762,0,0,0,L,1151911521,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885925,159155.00
09/16/2014 12:45,2,3.848,ACTIVE,217.35,348.66,59.969,1410885904,"274151322000095","019011112586793",29.84,31.80,0,333.63,372.71,116.3,110.4,0.433,270589.8,270589.8,24838,0,0,0,L,1151911521,1,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885926,159156.00
09/16/2014 12:45,2,2.457,ACTIVE,218.26,428.91,59.980,1410885904,"274151322000068","019011112586793",40.49,33.50,0,409.68,460.17,99.8,94.4,0.362,194312.2,194312.2,25382,0,0,0,L,1151911521,1,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885927,159157.00
09/16/2014 12:45,2,3.691,ACTIVE,217.58,347.16,59.980,1410885904,"274151322000054","019011112586793",29.50,30.00,0,333.03,371.81,110.3,104.5,0.420,258852.0,258852.0,24901,0,0,0,L,1151911521,1,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410885928,159158.00
09/16/2014 13:00,1,2.785,ALERT,214.3,324.24,60.03,1410886804,"040051121000097","019011112586793",27.01,22,0.331,316.45,360.56,74.8,70.8,0.354,80271.3,80293.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410886807,159159.00
09/16/2014 13:00,1,2.809,ACTIVE,213.6,340.33,60.03,1410886804,"040051121000095","019011112586793",24.31,20,0.296,315.79,357.05,67.9,63.2,0.323,71664.300000012,71683.900000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886808,159160.00
09/16/2014 13:00,1,1.877,ACTIVE,213.8,382.63,60.03,1410886804,"033051125000132","019011112586793",33.52,22,0.346,297.16,450.96,62.6,56.1,0.187,70175.8,70194.7,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886810,159161.00
09/16/2014 13:00,1,1.880,ACTIVE,214.6,426.69,60.03,1410886804,"033051125000135","019011112586793",29.30,22,0.278,299.57,450.35,54.8,62.1,0.079,67665.599999964,67684.299999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886811,159162.00
09/16/2014 13:00,1,2.772,ACTIVE,213.8,335.44,60.03,1410886804,"040051121000116","019011112586793",26.79,21,0.324,315.14,360.57,73.9,69.1,0.351,79036.100000023,79057.700000047,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886812,159163.00
09/16/2014 13:00,1,2.783,ACTIVE,214.0,323.81,60.03,1410886804,"040051121000068","019011112586793",24.52,21,0.299,317.19,358.43,67.9,63.8,0.325,72711.1,72731.1,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886813,159164.00
09/16/2014 13:00,1,2.041,ACTIVE,213.9,334.20,60.03,1410886804,"033051125000118","019011112586793",40.30,22,0.368,314.82,364.12,81.8,78.3,0.390,90135.400000036,90159.800000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886815,159165.00
09/16/2014 13:00,1,2.030,ACTIVE,214.8,344.59,60.03,1410886804,"033051125000150","019011112586793",40.50,22,0.366,314.70,364.65,81.8,78.5,0.388,89199.4,89223.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886816,159166.00
09/16/2014 13:00,1,2.747,ACTIVE,214.4,322.48,60.03,1410886804,"040051121000185","019011112586793",26.20,22,0.316,317.40,359.95,71.6,67.7,0.339,81216.399999988,81237.800000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886818,159167.00
09/16/2014 13:00,1,2.749,ACTIVE,214.1,340.04,60.03,1410886804,"040051121000195","019011112586793",26.26,23,0.318,317.06,360.24,71.8,68.1,0.343,79271.900000001,79293.600000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886819,159168.00
09/16/2014 13:00,2,2.906,ACTIVE,216.45,349.86,59.990,1410886804,"274151322000083","019011112586793",29.36,32.20,0,334.24,373.31,86.4,81.5,0.345,260971.1,260971.1,24848,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886820,159169.00
09/16/2014 13:00,2,3.068,ACTIVE,217.35,353.77,60.006,1410886804,"274151322000076","019011112586793",30.26,32.00,0,335.44,376.31,94.0,88.8,0.358,273027.5,273027.5,24844,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886821,159170.00
09/16/2014 13:00,2,1.889,ACTIVE,216.67,450.26,60.012,1410886804,"274151322000094","019011112586793",41.09,32.00,0,409.08,461.68,78.3,73.6,0.530,196059.1,196059.1,25327,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886822,159171.00
09/16/2014 13:00,2,2.932,ACTIVE,216.45,349.56,59.990,1410886804,"274151322000052","019011112586793",29.48,32.80,0,333.63,374.51,87.5,82.5,0.331,262207.4,262207.4,24789,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886823,159172.00
09/16/2014 13:00,2,2.953,ACTIVE,216.90,356.78,60.006,1410886804,"274151322000085","019011112586793",29.62,29.80,0,335.14,374.21,88.7,83.6,0.331,261369.3,261369.3,24752,0,0,0,L,1151911521,1,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886824,159173.00
09/16/2014 13:00,2,2.920,ACTIVE,216.67,348.96,60.006,1410886804,"274151322000087","019011112586793",28.45,46.20,0,334.24,373.01,84.1,79.3,0.318,248445.1,248445.1,24767,0,0,0,L,1151911521,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886825,159174.00
09/16/2014 13:00,2,2.891,ACTIVE,216.45,357.08,60.006,1410886804,"274151322000088","019011112586793",29.46,29.00,0,333.93,373.61,86.2,81.3,0.318,253897.5,253897.5,24763,0,0,0,L,1151911521,1,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886826,159175.00
09/16/2014 13:00,2,3.055,ACTIVE,216.67,353.77,60.001,1410886804,"274151322000095","019011112586793",29.98,31.80,0,333.93,375.41,92.7,87.6,0.345,270617.0,270617.0,24839,0,0,0,L,1151911521,1,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886827,159176.00
09/16/2014 13:00,2,1.848,ACTIVE,217.58,450.26,60.006,1410886804,"274151322000068","019011112586793",41.49,33.30,0,405.47,476.71,78.3,73.6,0.535,194335.4,194335.4,25383,0,0,0,L,1151911521,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886828,159177.00
09/16/2014 13:00,2,2.969,ACTIVE,216.67,351.07,60.006,1410886804,"274151322000054","019011112586793",29.24,30.50,0,333.33,374.51,87.9,82.9,0.331,258877.7,258877.7,24902,0,0,0,L,1151911521,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410886829,159178.00
09/16/2014 13:15,1,4.521,ACTIVE,216.0,358.50,60.00,1410887704,"040051121000097","019011112586793",27.09,22,0.544,316.25,372.74,121.9,116.9,0.553,80293.3,80313.6,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887706,159179.00
09/16/2014 13:15,1,4.491,ACTIVE,215.4,350.63,60.00,1410887704,"040051121000095","019011112586793",24.31,20,0.483,297.76,448.00,108.6,103.7,0.494,71683.900000036,71701.400000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887707,159180.00
09/16/2014 13:15,1,2.866,ACTIVE,215.8,332.05,60.00,1410887704,"033051125000132","019011112586793",35.70,23,0.451,298.07,450.35,101.8,97.2,0.469,70194.7,70211.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887709,159181.00
09/16/2014 13:15,1,2.756,ACTIVE,216.3,328.30,60.03,1410887704,"033051125000135","019011112586793",35.80,22,0.439,299.76,450.37,98.2,94.7,0.450,67684.299999964,67700.699999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887710,159182.00
09/16/2014 13:15,1,4.283,ACTIVE,215.4,331.32,60.00,1410887704,"040051121000116","019011112586793",26.82,21,0.509,315.79,369.80,114.3,109.0,0.522,79057.700000047,79077.800000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887711,159183.00
09/16/2014 13:15,1,4.321,ACTIVE,216.1,348.97,60.00,1410887704,"040051121000068","019011112586793",24.37,22,0.465,301.83,449.95,104.8,100.0,0.482,72731.1,72749.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887712,159184.00
09/16/2014 13:15,1,3.160,ACTIVE,215.4,362.23,60.03,1410887704,"033051125000118","019011112586793",40.23,23,0.570,315.10,375.68,126.5,122.3,0.572,90159.800000012,90182.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887714,159185.00
