ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 13:15,1,3.153,ACTIVE,215.7,358.73,60.00,1410887704,"033051125000150","019011112586793",40.40,22,0.570,314.61,375.96,126.7,122.3,0.578,89223.9,89246.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887715,159186.00
09/16/2014 13:15,1,4.251,ACTIVE,215.6,338.47,60.03,1410887704,"040051121000185","019011112586793",26.72,22,0.506,299.49,450.79,113.0,108.5,0.513,81237.800000024,81257.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887716,159187.00
09/16/2014 13:15,1,4.323,ALERT,214.9,359.10,60.00,1410887704,"040051121000195","019011112586793",26.41,23,0.506,300.67,450.50,113.6,108.2,0.520,79293.600000001,79313.500000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410887718,159188.00
09/16/2014 13:15,2,4.756,ACTIVE,217.35,353.77,59.990,1410887704,"274151322000083","019011112586793",29.24,32.40,0,330.03,385.63,140.8,133.9,0.561,260994.5,260994.5,24849,0,0,0,L,1151911521,1,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887719,159189.00
09/16/2014 13:15,2,5.010,ACTIVE,218.48,357.68,59.990,1410887704,"274151322000076","019011112586793",30.12,32.40,0,335.14,390.14,152.8,145.6,0.588,273052.9,273052.9,24845,0,0,0,L,1151911521,1,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887720,159190.00
09/16/2014 13:15,2,3.236,ACTIVE,217.58,426.21,60.001,1410887704,"274151322000094","019011112586793",39.56,31.80,0,406.97,469.49,130.4,123.9,0.499,196080.4,196080.4,25328,0,0,0,L,1151911521,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887721,159191.00
09/16/2014 13:15,2,4.754,ACTIVE,217.58,350.77,59.996,1410887704,"274151322000052","019011112586793",29.54,32.40,0,328.52,386.23,142.0,135.1,0.539,262231.1,262231.1,24790,0,0,0,L,1151911521,1,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887722,159192.00
09/16/2014 13:15,2,4.779,ACTIVE,217.58,350.47,59.980,1410887704,"274151322000085","019011112586793",29.64,30.50,0,334.54,387.74,143.7,136.7,0.544,261393.3,261393.3,24753,0,0,0,L,1151911521,1,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887723,159193.00
09/16/2014 13:15,2,4.730,ACTIVE,217.80,349.26,59.996,1410887704,"274151322000087","019011112586793",28.59,46.20,0,328.52,385.93,137.0,130.3,0.521,248468.0,248468.0,24768,0,0,0,L,1151911521,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887724,159194.00
09/16/2014 13:15,2,4.744,ACTIVE,217.13,359.18,59.996,1410887704,"274151322000088","019011112586793",29.22,30.00,0,330.63,387.14,140.3,133.5,0.526,253920.8,253920.8,24764,0,0,0,L,1151911521,1,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887725,159195.00
09/16/2014 13:15,2,5.008,ACTIVE,217.35,354.07,59.996,1410887704,"274151322000095","019011112586793",29.82,32.40,0,333.93,389.54,151.1,143.9,0.561,270642.1,270642.1,24840,0,0,0,L,1151911521,1,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887725,159196.00
09/16/2014 13:15,2,3.203,ACTIVE,218.26,436.73,59.990,1410887704,"274151322000068","019011112586793",40.33,33.00,0,396.75,471.90,129.8,123.4,0.491,194356.8,194356.8,25384,0,0,0,L,1151911521,1,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887726,159197.00
09/16/2014 13:15,2,4.781,ACTIVE,217.58,350.47,59.990,1410887704,"274151322000054","019011112586793",29.44,30.80,0,330.63,387.44,142.5,135.6,0.535,258901.5,258901.5,24903,0,0,0,L,1151911521,1,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410887727,159198.00
09/16/2014 13:30,1,4.322,ACTIVE,217.4,331.08,60.00,1410888604,"040051121000097","019011112586793",26.81,23,0.512,305.09,378.16,115.3,110.7,0.524,80313.6,80339.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888607,159199.00
09/16/2014 13:30,1,4.315,ACTIVE,216.5,348.05,60.00,1410888604,"040051121000095","019011112586793",24.30,21,0.461,305.05,373.19,104.3,99.5,0.474,71701.400000036,71724.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888608,159200.00
09/16/2014 13:30,1,2.804,ACTIVE,217.2,339.01,60.03,1410888604,"033051125000132","019011112586793",35.71,23,0.441,306.15,371.24,99.6,95.3,0.458,70211.2,70233.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888609,159201.00
09/16/2014 13:30,1,2.749,ACTIVE,216.6,324.78,60.00,1410888604,"033051125000135","019011112586793",35.69,23,0.436,305.33,372.71,97.6,94.2,0.447,67700.699999964,67722.799999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888611,159202.00
09/16/2014 13:30,1,4.300,ACTIVE,216.0,323.03,60.03,1410888604,"040051121000116","019011112586793",26.65,22,0.506,302.85,376.46,114.0,108.7,0.520,79077.800000011,79103.600000023,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888612,159203.00
09/16/2014 13:30,1,4.277,ACTIVE,216.7,334.90,60.00,1410888604,"040051121000068","019011112586793",24.52,22,0.462,302.88,374.07,104.3,99.7,0.479,72749.1,72772.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888614,159204.00
09/16/2014 13:30,1,3.128,ACTIVE,215.9,327.86,60.03,1410888604,"033051125000118","019011112586793",40.37,23,0.563,302.41,382.89,125.6,121.3,0.564,90182.5,90211.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888615,159205.00
09/16/2014 13:30,1,3.144,ACTIVE,216.5,356.12,60.00,1410888604,"033051125000150","019011112586793",40.32,23,0.566,303.11,382.98,126.1,121.7,0.571,89246.7,89275.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888616,159206.00
09/16/2014 13:30,1,4.288,ACTIVE,216.8,352.28,60.00,1410888604,"040051121000185","019011112586793",26.36,23,0.500,303.65,377.14,112.4,108.2,0.507,81257.7,81283.300000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888617,159207.00
09/16/2014 13:30,1,4.295,ACTIVE,216.2,356.51,60.03,1410888604,"040051121000195","019011112586793",26.38,24,0.500,303.84,377.36,112.7,107.9,0.514,79313.500000001,79339.300000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888619,159208.00
09/16/2014 13:30,2,4.508,ACTIVE,218.03,366.10,59.990,1410888604,"274151322000083","019011112586793",29.14,33.50,0,320.71,391.94,132.9,126.3,0.526,261024.4,261024.4,24850,0,0,0,L,1151911521,1,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888620,159209.00
09/16/2014 13:30,2,4.770,ACTIVE,218.71,369.10,59.990,1410888604,"274151322000076","019011112586793",29.82,33.50,0,324.02,394.35,144.1,137.1,0.548,273085.3,273085.3,24846,0,0,0,L,1151911521,1,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888621,159210.00
09/16/2014 13:30,2,2.951,ACTIVE,218.03,437.33,59.985,1410888604,"274151322000094","019011112586793",40.59,33.00,0,404.27,465.28,120.7,114.5,0.460,196107.8,196107.8,25329,0,0,0,L,1151911521,1,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888622,159211.00
09/16/2014 13:30,2,4.506,ACTIVE,218.03,357.68,59.996,1410888604,"274151322000052","019011112586793",29.30,33.80,0,320.71,392.55,133.6,127.0,0.508,262261.1,262261.1,24791,0,0,0,L,1151911521,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888623,159212.00
09/16/2014 13:30,2,4.516,ACTIVE,218.03,367.90,59.990,1410888604,"274151322000085","019011112586793",29.70,30.30,0,321.01,393.15,135.9,129.2,0.513,261423.8,261423.8,24754,0,0,0,L,1151911521,1,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888623,159213.00
09/16/2014 13:30,2,4.496,ACTIVE,218.03,360.08,60.001,1410888604,"274151322000087","019011112586793",28.31,47.50,0,320.41,391.04,128.9,122.5,0.491,248497.0,248497.0,24769,0,0,0,L,1151911521,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888624,159214.00
09/16/2014 13:30,2,4.492,ACTIVE,218.03,367.60,59.996,1410888604,"274151322000088","019011112586793",29.12,31.00,0,321.31,392.55,132.3,125.8,0.495,253950.6,253950.6,24765,0,0,0,L,1151911521,1,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888625,159215.00
09/16/2014 13:30,2,4.762,ACTIVE,218.03,369.10,60.001,1410888604,"274151322000095","019011112586793",29.66,32.60,0,320.71,395.25,142.9,136.0,0.530,270674.3,270674.3,24841,0,0,0,L,1151911521,1,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888626,159216.00
09/16/2014 13:30,2,2.902,ACTIVE,218.93,441.84,60.001,1410888604,"274151322000068","019011112586793",41.17,34.30,0,406.97,466.19,120.1,114.0,0.455,194384.3,194384.3,25385,0,0,0,L,1151911521,1,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888627,159217.00
09/16/2014 13:30,2,4.539,ACTIVE,218.26,365.49,59.996,1410888604,"274151322000054","019011112586793",29.30,31.30,0,319.81,393.45,134.6,128.0,0.508,258931.8,258931.8,24904,0,0,0,L,1151911521,1,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410888628,159218.00
09/16/2014 13:45,1,3.210,ACTIVE,215.8,324.35,60.00,1410889504,"040051121000097","019011112586793",26.78,24,0.377,317.42,366.42,85.5,81.4,0.397,80339.6,80363.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889506,159219.00
09/16/2014 13:45,1,3.207,ACTIVE,215.7,344.25,60.00,1410889504,"040051121000095","019011112586793",24.30,22,0.337,317.45,362.46,77.5,72.7,0.362,71724.699999988,71746,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889508,159220.00
09/16/2014 13:45,1,2.079,ACTIVE,216.1,335.89,60.00,1410889504,"033051125000132","019011112586793",35.54,24,0.322,318.87,361.28,73.5,69.4,0.345,70233.6,70253.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889509,159221.00
09/16/2014 13:45,1,2.056,ACTIVE,216.3,333.53,60.00,1410889504,"033051125000135","019011112586793",35.26,23,0.319,318.70,361.34,72.1,68.8,0.343,67722.799999964,67742.899999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889511,159222.00
09/16/2014 13:45,1,3.214,ACTIVE,215.7,332.31,60.03,1410889504,"040051121000116","019011112586793",26.61,22,0.373,317.24,365.98,85.1,80.1,0.395,79103.600000023,79127.100000023,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889512,159223.00
09/16/2014 13:45,1,3.223,ACTIVE,215.6,324.93,60.03,1410889504,"040051121000068","019011112586793",24.36,23,0.344,318.49,363.18,78.1,73.8,0.367,72772.9,72794.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889513,159224.00
09/16/2014 13:45,1,2.381,ACTIVE,215.9,338.55,60.03,1410889504,"033051125000118","019011112586793",39.88,24,0.419,316.23,368.94,94.5,90.1,0.437,90211.5,90238,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889514,159225.00
09/16/2014 13:45,1,2.365,ACTIVE,216.4,342.45,60.03,1410889504,"033051125000150","019011112586793",40.13,23,0.420,315.83,370.61,94.4,90.7,0.442,89275.7,89302.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889516,159226.00
09/16/2014 13:45,1,3.183,ACTIVE,216.2,351.44,60.00,1410889504,"040051121000185","019011112586793",26.26,23,0.367,318.59,364.75,83.1,79.0,0.389,81283.300000024,81306.399999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889517,159227.00
09/16/2014 13:45,1,3.210,ACTIVE,215.3,349.12,60.03,1410889504,"040051121000195","019011112586793",26.18,24,0.370,318.04,364.47,83.6,79.3,0.390,79339.300000001,79362.600000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889518,159228.00
09/16/2014 13:45,2,3.352,ACTIVE,216.90,354.97,59.996,1410889504,"274151322000083","019011112586793",29.12,33.30,0,335.14,376.01,98.9,93.5,0.384,261051.8,261051.8,24851,0,0,0,L,1151911521,1,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889519,159229.00
09/16/2014 13:45,2,3.547,ACTIVE,217.80,360.99,59.990,1410889504,"274151322000076","019011112586793",29.80,33.30,0,338.44,381.42,107.0,101.4,0.415,273115.0,273115.0,24847,0,0,0,L,1151911521,1,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889520,159230.00
09/16/2014 13:45,2,2.166,ACTIVE,217.13,441.84,60.001,1410889504,"274151322000094","019011112586793",40.93,32.80,0,403.37,460.17,89.9,84.8,0.340,196132.9,196132.9,25330,0,0,0,L,1151911521,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889521,159231.00
09/16/2014 13:45,2,3.359,ACTIVE,217.13,357.68,59.996,1410889504,"274151322000052","019011112586793",29.20,33.80,0,335.14,378.12,99.3,93.9,0.371,262288.7,262288.7,24792,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889522,159232.00
09/16/2014 13:45,2,3.373,ACTIVE,217.35,355.88,60.006,1410889504,"274151322000085","019011112586793",29.54,31.30,0,338.14,378.42,100.8,95.4,0.376,261451.8,261451.8,24755,0,0,0,L,1151911521,1,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889523,159233.00
09/16/2014 13:45,2,3.354,ACTIVE,217.13,358.28,59.996,1410889504,"274151322000087","019011112586793",28.19,47.00,0,335.44,377.82,95.8,90.5,0.358,248523.5,248523.5,24770,0,0,0,L,1151911521,1,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889524,159234.00
09/16/2014 13:45,2,3.299,ACTIVE,216.90,357.08,60.001,1410889504,"274151322000088","019011112586793",29.30,31.00,0,335.74,376.31,98.0,92.6,0.358,253977.8,253977.8,24766,0,0,0,L,1151911521,1,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889525,159235.00
09/16/2014 13:45,2,3.525,ACTIVE,217.13,357.08,59.996,1410889504,"274151322000095","019011112586793",29.74,33.50,0,334.54,378.12,106.1,100.5,0.393,270703.7,270703.7,24842,0,0,0,L,1151911521,1,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889526,159236.00
09/16/2014 13:45,2,2.260,ACTIVE,218.03,431.62,59.996,1410889504,"274151322000068","019011112586793",39.98,34.80,0,404.57,461.08,91.2,86.1,0.336,194409.4,194409.4,25386,0,0,0,L,1151911521,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889527,159237.00
09/16/2014 13:45,2,3.355,ACTIVE,217.13,357.38,60.017,1410889504,"274151322000054","019011112586793",29.46,31.80,0,334.54,377.52,100.0,94.6,0.371,258959.5,258959.5,24905,0,0,0,L,1151911521,1,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410889528,159238.00
09/16/2014 14:00,1,3.155,ACTIVE,216.4,324.73,60.03,1410890406,"040051121000097","019011112586793",26.86,23,0.372,318.02,356.90,84.3,80.1,0.393,80363.4,80382.9,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890408,159239.00
09/16/2014 14:00,1,3.125,ACTIVE,215.7,324.73,60.03,1410890406,"040051121000095","019011112586793",24.63,21,0.332,318.46,353.00,76.6,71.3,0.358,71746,71763.300000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890409,159240.00
09/16/2014 14:00,1,2.036,ACTIVE,216.7,326.81,60.03,1410890406,"033051125000132","019011112586793",35.88,23,0.318,319.07,353.93,72.7,68.6,0.346,70253.9,70270.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890410,159241.00
09/16/2014 14:00,1,2.010,ACTIVE,216.5,335.20,60.03,1410890406,"033051125000135","019011112586793",35.71,22,0.315,319.39,353.02,71.4,68.1,0.336,67742.899999964,67759.499999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890412,159242.00
09/16/2014 14:00,1,3.139,ACTIVE,215.5,324.89,60.03,1410890406,"040051121000116","019011112586793",26.97,22,0.370,317.70,356.80,84.2,79.3,0.393,79127.100000023,79146.400000035,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890413,159243.00
09/16/2014 14:00,1,3.151,ALERT,216.4,327.00,60.03,1410890406,"040051121000068","019011112586793",24.67,22,0.340,318.24,354.47,77.3,73.4,0.363,72794.6,72812.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410890415,159244.00
09/16/2014 14:00,1,2.335,ACTIVE,215.5,324.41,60.03,1410890406,"033051125000118","019011112586793",40.29,23,0.417,317.09,360.75,93.6,89.4,0.433,90238,90259.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890416,159245.00
09/16/2014 14:00,1,2.306,ACTIVE,216.5,329.53,60.03,1410890406,"033051125000150","019011112586793",40.82,23,0.417,317.13,361.10,93.7,89.8,0.435,89302.2,89323.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890417,159246.00
09/16/2014 14:00,1,3.145,ACTIVE,216.3,329.21,60.03,1410890406,"040051121000185","019011112586793",26.45,23,0.364,317.75,355.43,82.8,78.5,0.385,81306.399999988,81325.399999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890419,159247.00
09/16/2014 14:00,1,3.180,ACTIVE,215.9,350.17,60.03,1410890406,"040051121000195","019011112586793",26.35,24,0.368,318.09,355.57,83.4,79.2,0.389,79362.600000001,79381.800000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890420,159248.00
09/16/2014 14:00,2,3.287,ACTIVE,217.58,352.27,60.022,1410890406,"274151322000083","019011112586793",29.34,33.30,0,335.74,369.10,97.7,92.4,0.389,261074.4,261074.4,24852,0,0,0,L,1151911521,1,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890421,159249.00
09/16/2014 14:00,2,3.438,ACTIVE,218.48,354.97,60.017,1410890406,"274151322000076","019011112586793",30.28,32.60,0,338.74,371.81,105.5,99.9,0.407,273139.5,273139.5,24848,0,0,0,L,1151911521,1,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890422,159250.00
09/16/2014 14:00,2,2.189,ACTIVE,217.58,434.93,60.017,1410890406,"274151322000094","019011112586793",40.10,32.60,0,406.07,458.97,88.9,83.8,0.336,196153.4,196153.4,25331,0,0,0,L,1151911521,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890423,159251.00
09/16/2014 14:00,2,3.270,ACTIVE,217.58,355.28,60.017,1410890406,"274151322000052","019011112586793",29.60,33.80,0,335.14,369.10,98.0,92.6,0.371,262311.3,262311.3,24793,0,0,0,L,1151911521,1,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890424,159252.00
09/16/2014 14:00,2,3.305,ACTIVE,217.80,356.78,60.006,1410890406,"274151322000085","019011112586793",29.64,30.30,0,338.14,369.70,99.2,93.8,0.367,261474.8,261474.8,24756,0,0,0,L,1151911521,1,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890425,159253.00
09/16/2014 14:00,2,3.248,ACTIVE,217.58,351.37,60.022,1410890406,"274151322000087","019011112586793",28.82,47.50,0,337.24,370.00,94.8,89.6,0.362,248545.4,248545.4,24771,0,0,0,L,1151911521,1,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890426,159254.00
09/16/2014 14:00,2,3.238,ACTIVE,217.13,357.38,60.017,1410890406,"274151322000088","019011112586793",29.42,30.00,0,336.64,367.90,96.5,91.2,0.354,254000.1,254000.1,24767,0,0,0,L,1151911521,1,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890427,159255.00
09/16/2014 14:00,2,3.451,ACTIVE,217.35,354.97,60.012,1410890406,"274151322000095","019011112586793",30.00,32.40,0,336.04,369.40,104.8,99.3,0.384,270728.0,270728.0,24843,0,0,0,L,1151911521,1,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890428,159256.00
09/16/2014 14:00,2,2.246,ACTIVE,218.26,425.61,60.012,1410890406,"274151322000068","019011112586793",39.14,33.50,0,403.07,456.87,89.0,84.0,0.331,194430.1,194430.1,25387,0,0,0,L,1151911521,1,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890429,159257.00
09/16/2014 14:00,2,3.291,ACTIVE,217.35,359.78,60.017,1410890406,"274151322000054","019011112586793",29.54,31.00,0,335.74,368.20,98.5,93.1,0.371,258982.3,258982.3,24906,0,0,0,L,1151911521,1,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410890429,159258.00
09/16/2014 14:15,1,5.237,ACTIVE,217.2,322.65,60.03,1410891304,"040051121000097","019011112586793",26.48,24,0.613,317.56,372.71,138.0,132.4,0.616,80382.9,80409.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891307,159259.00
09/16/2014 14:15,1,5.749,ACTIVE,216.8,336.47,60.03,1410891304,"040051121000095","019011112586793",24.18,22,0.616,318.54,371.08,138.3,132.6,0.611,71763.300000012,71786.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891308,159260.00
09/16/2014 14:15,1,3.984,ACTIVE,218.0,339.78,60.03,1410891304,"033051125000132","019011112586793",35.83,24,0.629,319.64,373.59,142.0,136.6,0.635,70270.5,70292.9,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891309,159261.00
09/16/2014 14:15,1,3.989,ACTIVE,218.0,345.21,60.03,1410891304,"033051125000135","019011112586793",35.53,23,0.630,318.36,374.10,141.0,136.6,0.627,67759.499999964,67781.799999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891311,159262.00
09/16/2014 14:15,1,6.173,ACTIVE,216.7,323.87,60.03,1410891304,"040051121000116","019011112586793",26.57,22,0.731,315.79,378.71,163.2,156.9,0.724,79146.400000035,79172.400000035,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891312,159263.00
09/16/2014 14:15,1,6.310,ACTIVE,217.9,342.97,60.03,1410891304,"040051121000068","019011112586793",24.24,23,0.679,317.66,377.02,152.2,146.8,0.673,72812.3,72836.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891313,159264.00
09/16/2014 14:15,1,4.665,ACTIVE,217.2,333.49,60.03,1410891304,"033051125000118","019011112586793",41.10,24,0.853,315.69,386.85,190.8,184.1,0.839,90259.600000024,90289.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891314,159265.00
09/16/2014 14:15,1,5.115,ACTIVE,218.0,328.41,60.03,1410891304,"033051125000150","019011112586793",40.73,23,0.925,315.25,392.28,207.3,200.0,0.904,89323.9,89353.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891316,159266.00
09/16/2014 14:15,1,7.464,ACTIVE,218.3,343.69,60.03,1410891304,"040051121000185","019011112586793",26.42,24,0.875,318.58,389.70,196.2,189.9,0.852,81325.399999988,81351.399999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891317,159267.00
09/16/2014 14:15,1,6.337,ACTIVE,217.1,334.90,60.03,1410891304,"040051121000195","019011112586793",26.41,24,0.747,317.02,388.21,166.5,161.1,0.738,79381.800000001,79407.900000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891318,159268.00
09/16/2014 14:15,2,5.254,ACTIVE,217.80,354.07,60.017,1410891304,"274151322000083","019011112586793",28.92,35.00,0,338.14,385.93,153.9,146.6,0.619,261104.6,261104.6,24853,0,0,0,L,1151911521,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891319,159269.00
09/16/2014 14:15,2,5.506,ACTIVE,218.71,372.71,60.012,1410891304,"274151322000076","019011112586793",29.90,33.50,0,338.74,388.04,166.7,159.0,0.641,273172.2,273172.2,24849,0,0,0,L,1151911521,1,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891320,159270.00
09/16/2014 14:15,2,3.518,ACTIVE,218.26,441.54,60.017,1410891304,"274151322000094","019011112586793",39.96,33.80,0,406.37,462.88,142.7,135.8,0.548,196181.0,196181.0,25332,0,0,0,L,1151911521,1,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891321,159271.00
09/16/2014 14:15,2,5.213,ACTIVE,218.26,368.80,60.022,1410891304,"274151322000052","019011112586793",29.36,35.20,0,337.54,385.63,154.9,147.6,0.592,262341.7,262341.7,24794,0,0,0,L,1151911521,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891322,159272.00
09/16/2014 14:15,2,5.271,ACTIVE,218.26,371.21,60.043,1410891304,"274151322000085","019011112586793",29.28,31.30,0,339.04,386.53,156.3,149.0,0.592,261505.5,261505.5,24757,0,0,0,L,1151911521,1,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891323,159273.00
09/16/2014 14:15,2,5.188,ACTIVE,218.26,359.48,60.012,1410891304,"274151322000087","019011112586793",28.33,48.80,0,338.14,384.43,148.8,141.7,0.566,248574.7,248574.7,24772,0,0,0,L,1151911521,1,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891324,159274.00
09/16/2014 14:15,2,5.221,ACTIVE,218.03,354.37,60.012,1410891304,"274151322000088","019011112586793",29.02,32.00,0,337.54,386.23,153.4,146.1,0.570,254030.1,254030.1,24768,0,0,0,L,1151911521,1,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891325,159275.00
09/16/2014 14:15,2,5.500,ACTIVE,217.80,352.87,60.012,1410891304,"274151322000095","019011112586793",29.72,34.00,0,338.14,388.34,165.6,157.9,0.619,270760.6,270760.6,24844,0,0,0,L,1151911521,1,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891326,159276.00
09/16/2014 14:15,2,3.506,ACTIVE,218.93,432.82,60.022,1410891304,"274151322000068","019011112586793",40.26,35.40,0,406.67,464.38,144.2,137.3,0.544,194457.9,194457.9,25388,0,0,0,L,1151911521,1,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891327,159277.00
09/16/2014 14:15,2,5.312,ACTIVE,218.26,371.51,60.012,1410891304,"274151322000054","019011112586793",28.96,32.40,0,337.84,386.53,155.7,148.4,0.583,259012.8,259012.8,24907,0,0,0,L,1151911521,1,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410891328,159278.00
09/16/2014 14:30,1,7.037,ACTIVE,218.7,333.38,60.03,1410892204,"040051121000097","019011112586793",28.87,27,0.901,304.81,400.41,202.1,195.5,0.870,80409.2,80448.9,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892207,159279.00
09/16/2014 14:30,1,8.363,ACTIVE,218.4,342.85,60.03,1410892204,"040051121000095","019011112586793",24.39,25,0.909,311.23,396.58,202.9,197.1,0.885,71786.900000036,71823.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892208,159280.00
09/16/2014 14:30,1,5.672,ACTIVE,218.9,345.36,60.03,1410892204,"033051125000132","019011112586793",31.88,27,0.795,314.79,393.69,179.9,173.0,0.786,70292.9,70328.6,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892209,159281.00
09/16/2014 14:30,1,5.375,ACTIVE,218.7,370.76,60.03,1410892204,"033051125000135","019011112586793",34.00,26,0.811,316.86,395.27,181.9,176.4,0.794,67781.799999964,67816.999999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892211,159282.00
09/16/2014 14:30,1,7.543,ACTIVE,218.0,328.45,60.03,1410892204,"040051121000116","019011112586793",27.08,25,0.904,302.52,400.38,203.2,195.5,0.886,79172.400000035,79211.999999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892212,159283.00
09/16/2014 14:30,1,8.852,ACTIVE,218.7,336.94,60.03,1410892204,"040051121000068","019011112586793",22.76,26,0.889,311.33,397.64,200.5,193.0,0.871,72836.4,72873.8,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892213,159284.00
09/16/2014 14:30,1,4.443,ACTIVE,218.5,346.12,60.03,1410892204,"033051125000118","019011112586793",44.72,27,0.871,293.28,426.97,197.6,188.8,0.865,90289.100000024,90331.400000036,80,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892214,159285.00
09/16/2014 14:30,1,4.176,ACTIVE,218.9,347.28,60.03,1410892204,"033051125000150","019011112586793",45.40,26,0.876,295.75,443.34,188.6,184.8,0.798,89353.4,89395.7,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892216,159286.00
09/16/2014 14:30,1,11.017,ACTIVE,219.1,389.01,60.03,1410892204,"040051121000185","019011112586793",18.51,27,0.896,300.61,401.32,202.9,195.1,0.869,81351.399999988,81391.100000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892217,159287.00
09/16/2014 14:30,1,11.044,ACTIVE,218.3,384.60,60.03,1410892204,"040051121000195","019011112586793",18.49,28,0.891,304.17,399.35,203.2,193.2,0.876,79407.900000001,79447.700000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892219,159288.00
09/16/2014 14:30,2,0.016,ALERT,216.00,302.07,59.996,1410892204,"274151322000083","019011112586793",36.12,39.30,0,298.77,538.32,0.0,0.0,0.000,261150.5,261150.5,24854,0,0,0,L,1151911521,1,123.36,124.04,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892220,159289.00
09/16/2014 14:30,2,2.383,ALERT,216.45,376.01,60.017,1410892204,"274151322000076","019011112586793",35.54,38.20,0,298.17,533.21,84.8,80.0,0.331,273219.6,273219.6,24850,0,0,0,L,1151911521,1,123.81,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892222,159290.00
09/16/2014 14:30,2,0.254,ALERT,216.00,491.73,60.012,1410892204,"274151322000094","019011112586793",47.19,33.80,0,302.37,534.42,12.3,9.9,0.062,196211.2,196211.2,25333,0,0,0,L,1151911521,1,123.14,124.27,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892224,159291.00
09/16/2014 14:30,2,0.041,ALERT,215.77,302.68,60.012,1410892204,"274151322000052","019011112586793",36.08,39.80,0,298.47,532.91,0.0,0.0,0.000,262387.9,262387.9,24795,0,0,0,L,1151911521,1,123.14,124.27,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892226,159292.00
09/16/2014 14:30,2,0.246,ALERT,216.22,392.55,60.012,1410892204,"274151322000085","019011112586793",36.34,35.80,0,298.47,526.60,10.8,8.5,0.057,261552.3,261552.3,24758,0,0,0,L,1151911521,1,124.04,123.81,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892228,159293.00
09/16/2014 14:30,2,8.826,ALERT,216.22,373.31,60.038,1410892204,"274151322000087","019011112586793",28.55,53.80,0,298.17,528.70,255.1,244.3,0.986,248619.6,248619.6,24773,0,0,0,L,1151911521,1,123.59,124.04,0400,47,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892230,159294.00
09/16/2014 14:30,2,0.004,ALERT,215.32,345.96,60.012,1410892204,"274151322000088","019011112586793",36.14,35.40,0,298.77,536.22,0.0,0.0,0.000,254075.7,254075.7,24769,0,0,0,L,1151911521,1,124.04,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892232,159295.00
09/16/2014 14:30,2,1.469,ALERT,215.77,370.90,60.012,1410892204,"274151322000095","019011112586793",35.88,38.20,0,299.37,530.81,57.8,53.8,0.415,270808.6,270808.6,24845,0,0,0,L,1151911521,1,123.81,123.59,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892233,159296.00
09/16/2014 14:30,2,2.107,ALERT,216.90,482.72,60.028,1410892204,"274151322000068","019011112586793",46.06,35.60,0,304.48,526.30,99.4,94.0,0.380,194486.4,194486.4,25389,0,0,0,L,1151911521,1,123.81,124.27,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892235,159297.00
09/16/2014 14:30,2,0.719,ALERT,216.00,384.13,60.022,1410892204,"274151322000054","019011112586793",35.92,36.80,0,298.47,529.31,25.5,22.7,0.186,259058.6,259058.6,24908,0,0,0,L,1151911521,1,123.59,123.81,0400,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410892237,159298.00
09/16/2014 14:45,1,6.162,ACTIVE,218.2,351.14,60.03,1410893104,"040051121000097","019011112586793",25.96,29,0.709,305.50,401.33,159.2,153.3,0.702,80448.9,80493.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893107,159299.00
09/16/2014 14:45,1,6.056,ACTIVE,217.3,368.41,60.03,1410893104,"040051121000095","019011112586793",23.62,27,0.633,313.35,398.02,142.3,136.6,0.634,71823.900000036,71866.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893108,159300.00
09/16/2014 14:45,1,4.011,ACTIVE,217.6,366.07,60.07,1410893104,"033051125000132","019011112586793",34.25,29,0.604,317.76,393.92,136.7,130.9,0.612,70328.6,70370.2,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893109,159301.00
09/16/2014 14:45,1,3.962,ACTIVE,217.8,366.94,60.03,1410893104,"033051125000135","019011112586793",34.45,28,0.606,317.42,395.25,135.8,131.2,0.607,67816.999999964,67858.199999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893111,159302.00
09/16/2014 14:45,1,6.019,ACTIVE,217.0,370.71,60.03,1410893104,"040051121000116","019011112586793",25.73,27,0.688,305.19,398.80,154.1,148.3,0.684,79211.999999999,79256.700000047,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893112,159303.00
09/16/2014 14:45,1,5.763,ACTIVE,217.0,367.00,60.03,1410893104,"040051121000068","019011112586793",23.69,28,0.602,312.95,396.54,135.9,130.1,0.607,72873.8,72917,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893113,159304.00
09/16/2014 14:45,1,4.185,ACTIVE,217.3,374.48,60.03,1410893104,"033051125000118","019011112586793",39.48,29,0.736,306.67,409.58,164.4,158.4,0.730,90331.400000036,90377.600000024,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893115,159305.00
09/16/2014 14:45,1,4.182,ACTIVE,217.4,367.11,60.03,1410893104,"033051125000150","019011112586793",39.34,28,0.734,298.37,410.03,163.7,158.4,0.725,89395.7,89442,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893116,159306.00
09/16/2014 14:45,1,5.780,ACTIVE,217.6,324.33,60.03,1410893104,"040051121000185","019011112586793",25.53,29,0.651,308.03,401.36,146.8,140.9,0.653,81391.100000036,81435.899999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893117,159307.00
09/16/2014 14:45,1,5.978,ACTIVE,217.1,332.74,60.03,1410893104,"040051121000195","019011112586793",25.44,30,0.671,296.47,402.72,151.3,144.7,0.673,79447.700000001,79492.400000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893118,159308.00
09/16/2014 14:45,2,6.404,ACTIVE,218.93,374.51,60.059,1410893104,"274151322000083","019011112586793",28.27,43.20,0,301.47,408.78,183.1,174.8,0.725,261204.6,261204.6,24856,0,0,0,L,1151911521,1,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893119,159309.00
09/16/2014 14:45,2,6.713,ACTIVE,220.06,374.21,60.028,1410893104,"274151322000076","019011112586793",29.12,43.00,0,333.93,408.78,198.0,189.2,0.756,273275.5,273275.5,24852,0,0,0,L,1151911521,1,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893120,159310.00
09/16/2014 14:45,2,4.332,ALERT,219.16,429.52,60.022,1410893104,"274151322000094","019011112586793",38.65,37.30,0,303.88,526.00,169.0,161.2,0.650,196252.1,196252.1,25335,0,0,0,L,1151911521,1,125.17,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893122,159311.00
09/16/2014 14:45,2,6.307,ACTIVE,219.39,370.60,60.028,1410893104,"274151322000052","019011112586793",28.73,43.40,0,301.17,406.97,183.6,175.2,0.694,262442.1,262442.1,24797,0,0,0,L,1151911521,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893123,159312.00
09/16/2014 14:45,2,6.350,ACTIVE,219.61,379.32,60.022,1410893104,"274151322000085","019011112586793",29.00,39.50,0,333.03,408.48,186.3,177.9,0.698,261607.0,261607.0,24760,0,0,0,L,1151911521,1,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893124,159313.00
09/16/2014 14:45,2,6.383,ACTIVE,218.93,355.58,60.028,1410893104,"274151322000087","019011112586793",26.60,59.50,0,333.33,407.57,171.8,163.9,0.636,248671.7,248671.7,24775,0,0,0,L,1151911521,1,125.62,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893125,159314.00
09/16/2014 14:45,2,6.332,ACTIVE,218.93,368.50,60.022,1410893104,"274151322000088","019011112586793",28.41,39.50,0,330.03,407.27,182.1,173.8,0.676,254129.6,254129.6,24771,0,0,0,L,1151911521,1,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893126,159315.00
09/16/2014 14:45,2,6.762,ACTIVE,218.93,357.08,60.028,1410893104,"274151322000095","019011112586793",28.78,41.50,0,328.82,406.67,196.9,188.2,0.747,270864.5,270864.5,24847,0,0,0,L,1151911521,1,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893127,159316.00
09/16/2014 14:45,2,0.262,ALERT,219.84,481.21,60.028,1410893104,"274151322000068","019011112586793",46.24,33.30,0,305.08,526.90,12.2,9.9,0.057,194500.3,194500.3,25391,0,0,0,L,1151911521,1,125.85,125.17,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893129,159317.00
09/16/2014 14:45,2,6.385,ACTIVE,219.39,353.17,60.028,1410893104,"274151322000054","019011112586793",28.65,40.20,0,329.13,408.18,185.1,176.8,0.672,259113.0,259113.0,24910,0,0,0,L,1151911521,1,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410893130,159318.00
09/16/2014 15:00,1,3.027,ACTIVE,216.5,342.15,60.03,1410894004,"040051121000097","019011112586793",26.95,27,0.357,316.07,397.32,81.2,76.9,0.381,80493.9,80521.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894007,159319.00
09/16/2014 15:00,1,3.046,ACTIVE,216.3,338.87,60.03,1410894004,"040051121000095","019011112586793",24.40,24,0.320,300.63,447.49,73.9,69.2,0.344,71866.900000036,71890.800000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894008,159320.00
09/16/2014 15:00,1,2.096,ACTIVE,216.4,393.04,60.03,1410894004,"033051125000132","019011112586793",26.95,27,0.269,301.63,451.00,56.2,48.9,0.223,70370.2,70392.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894009,159321.00
09/16/2014 15:00,1,2.077,ACTIVE,216.5,342.09,60.03,1410894004,"033051125000135","019011112586793",26.86,26,0.331,305.39,450.69,55.5,51.3,0.369,67858.199999964,67880.499999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894010,159322.00
09/16/2014 15:00,1,3.096,ACTIVE,216.2,331.43,60.03,1410894004,"040051121000116","019011112586793",26.50,25,0.356,316.29,392.30,81.6,76.7,0.382,79256.700000047,79283.300000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894012,159323.00
09/16/2014 15:00,1,3.074,ACTIVE,216.7,329.99,60.03,1410894004,"040051121000068","019011112586793",24.60,26,0.329,304.15,449.74,75.2,71.1,0.354,72917,72941.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894013,159324.00
09/16/2014 15:00,1,2.293,ACTIVE,216.4,331.07,60.03,1410894004,"033051125000118","019011112586793",40.14,27,0.407,312.03,401.14,91.6,87.4,0.429,90377.600000024,90407.600000024,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894014,159325.00
09/16/2014 15:00,1,2.293,ACTIVE,216.6,342.84,60.07,1410894004,"033051125000150","019011112586793",40.54,26,0.409,311.79,400.90,92.5,88.4,0.432,89442,89471.9,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894016,159326.00
09/16/2014 15:00,1,3.243,ACTIVE,216.6,348.92,60.03,1410894004,"040051121000185","019011112586793",26.09,27,0.368,307.17,396.30,84.2,79.5,0.392,81435.899999988,81462.100000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894017,159327.00
09/16/2014 15:00,1,3.822,ACTIVE,216.6,339.04,60.03,1410894004,"040051121000195","019011112586793",25.21,28,0.422,316.89,394.17,95.9,91.2,0.439,79492.400000001,79518.900000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894018,159328.00
09/16/2014 15:00,2,3.176,ACTIVE,217.35,356.78,60.033,1410894004,"274151322000083","019011112586793",29.20,39.50,0,336.04,406.67,93.8,88.7,0.367,261235.8,261235.8,24857,0,0,0,L,1151911521,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894019,159329.00
09/16/2014 15:00,2,3.354,ACTIVE,218.26,358.58,60.022,1410894004,"274151322000076","019011112586793",29.86,38.40,0,337.54,411.48,101.4,95.9,0.393,273309.2,273309.2,24853,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894020,159330.00
09/16/2014 15:00,2,2.105,ACTIVE,217.58,428.31,60.028,1410894004,"274151322000094","019011112586793",40.55,33.80,0,390.44,469.49,83.8,78.9,0.314,196280.8,196280.8,25337,0,0,0,L,1151911521,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894021,159331.00
