ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 15:00,2,3.180,ACTIVE,217.35,348.06,60.033,1410894004,"274151322000052","019011112586793",29.32,39.80,0,336.34,411.78,94.4,89.2,0.358,262473.4,262473.4,24798,0,0,0,L,1151911521,1,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894022,159332.00
09/16/2014 15:00,2,3.203,ACTIVE,217.80,354.07,60.028,1410894004,"274151322000085","019011112586793",29.36,35.60,0,335.74,412.38,95.2,90.0,0.354,261638.8,261638.8,24761,0,0,0,L,1151911521,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894023,159333.00
09/16/2014 15:00,2,3.170,ACTIVE,217.58,352.87,60.033,1410894004,"274151322000087","019011112586793",28.05,56.30,0,330.63,403.97,90.0,85.0,0.345,248701.3,248701.3,24776,0,0,0,L,1151911521,1,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894024,159334.00
09/16/2014 15:00,2,3.146,ACTIVE,217.58,357.38,60.028,1410894004,"274151322000088","019011112586793",29.06,34.50,0,332.43,411.48,92.5,87.4,0.331,254160.5,254160.5,24772,0,0,0,L,1151911521,1,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894025,159335.00
09/16/2014 15:00,2,3.352,ACTIVE,217.35,357.38,60.028,1410894004,"274151322000095","019011112586793",29.64,37.50,0,335.14,410.88,100.6,95.2,0.371,270898.0,270898.0,24848,0,0,0,L,1151911521,1,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894026,159336.00
09/16/2014 15:00,2,2.268,ACTIVE,218.26,431.32,60.033,1410894004,"274151322000068","019011112586793",40.45,34.80,0,304.48,522.99,93.7,88.5,0.354,194528.5,194528.5,25393,0,0,0,L,1151911521,1,125.17,124.72,0001,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894027,159337.00
09/16/2014 15:00,2,3.150,ACTIVE,217.58,357.08,60.028,1410894004,"274151322000054","019011112586793",29.58,36.50,0,335.44,412.38,94.4,89.2,0.354,259144.5,259144.5,24911,0,0,0,L,1151911521,1,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894028,159338.00
09/16/2014 15:15,1,1.045,ACTIVE,214.8,417.72,60.03,1410894904,"040051121000097","019011112586793",26.26,24,0.171,302.52,451.67,27.3,20.6,0.081,80521.1,80538.7,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894906,159339.00
09/16/2014 15:15,1,1.110,ACTIVE,214.2,355.00,60.03,1410894904,"040051121000095","019011112586793",23.34,22,0.203,301.56,447.94,25.7,26.0,0.100,71890.800000012,71906.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894908,159340.00
09/16/2014 15:15,1,0.688,ACTIVE,214.4,356.26,60.03,1410894904,"033051125000132","019011112586793",34.70,25,0.189,303.55,450.54,23.7,29.3,0.109,70392.7,70407.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894909,159341.00
09/16/2014 15:15,1,0.667,ACTIVE,215.0,346.04,60.07,1410894904,"033051125000135","019011112586793",34.85,23,0.173,304.75,450.08,23.1,20.6,0.159,67880.499999964,67895.399999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894910,159342.00
09/16/2014 15:15,1,1.072,ACTIVE,214.0,413.73,60.03,1410894904,"040051121000116","019011112586793",25.95,23,0.184,301.94,449.99,27.6,22.4,0.018,79283.300000011,79300.600000023,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894912,159343.00
09/16/2014 15:15,1,1.048,ACTIVE,214.6,340.55,60.07,1410894904,"040051121000068","019011112586793",23.74,24,0.209,304.69,449.47,24.7,21.7,0.195,72941.3,72957.2,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894913,159344.00
09/16/2014 15:15,1,0.784,ACTIVE,214.4,330.14,60.07,1410894904,"033051125000118","019011112586793",39.16,25,0.198,303.38,451.12,30.5,21.8,0.250,90407.600000024,90427.199999988,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894914,159345.00
09/16/2014 15:15,1,0.790,ACTIVE,214.1,389.18,60.03,1410894904,"033051125000150","019011112586793",38.91,24,0.233,302.90,453.20,30.6,30.1,0.053,89471.9,89491.4,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894916,159346.00
09/16/2014 15:15,1,1.096,ACTIVE,214.6,348.45,60.07,1410894904,"040051121000185","019011112586793",20.95,24,0.182,304.22,449.99,22.8,26.5,0.112,81462.100000036,81479.000000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894917,159347.00
09/16/2014 15:15,1,0.999,ALERT,214.8,394.56,60.03,1410894904,"040051121000195","019011112586793",25.29,26,0.156,305.20,449.88,25.1,28.5,0.035,79518.900000001,79536.000000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1410894918,159348.00
09/16/2014 15:15,2,1.094,ACTIVE,215.54,344.45,60.028,1410894904,"274151322000083","019011112586793",28.90,32.80,0,330.93,402.77,32.0,29.0,0.217,261256.2,261256.2,24858,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894919,159349.00
09/16/2014 15:15,2,1.182,ACTIVE,216.22,347.16,60.028,1410894904,"274151322000076","019011112586793",29.08,32.20,0,335.44,406.97,34.8,31.7,0.234,273331.3,273331.3,24854,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894920,159350.00
09/16/2014 15:15,2,0.738,ACTIVE,215.77,411.48,60.006,1410894904,"274151322000094","019011112586793",38.63,30.80,0,339.34,464.38,28.6,25.7,0.186,196299.4,196299.4,25338,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894921,159351.00
09/16/2014 15:15,2,1.121,ACTIVE,215.54,349.86,60.028,1410894904,"274151322000052","019011112586793",28.75,33.80,0,330.63,403.67,32.6,29.6,0.203,262494.0,262494.0,24799,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894922,159352.00
09/16/2014 15:15,2,1.113,ACTIVE,215.54,345.06,60.028,1410894904,"274151322000085","019011112586793",28.82,30.30,0,332.73,405.17,32.5,29.4,0.208,261659.5,261659.5,24762,0,0,0,L,1151911521,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894923,159353.00
09/16/2014 15:15,2,1.113,ACTIVE,216.00,347.16,60.028,1410894904,"274151322000087","019011112586793",27.77,51.80,0,330.93,401.56,31.3,28.3,0.186,248721.0,248721.0,24777,0,0,0,L,1151911521,1,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894924,159354.00
09/16/2014 15:15,2,1.072,ACTIVE,215.54,343.25,60.033,1410894904,"274151322000088","019011112586793",28.77,30.00,0,332.43,403.37,31.3,28.3,0.190,254180.7,254180.7,24773,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894925,159355.00
09/16/2014 15:15,2,1.168,ACTIVE,215.54,344.76,60.028,1410894904,"274151322000095","019011112586793",28.96,32.00,0,333.63,406.07,34.3,31.2,0.221,270920.0,270920.0,24849,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894926,159356.00
09/16/2014 15:15,2,0.736,ACTIVE,216.45,417.79,60.028,1410894904,"274151322000068","019011112586793",39.38,31.50,0,339.65,473.70,29.3,26.4,0.177,194546.7,194546.7,25394,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894927,159357.00
09/16/2014 15:15,2,1.104,ACTIVE,215.54,343.85,60.028,1410894904,"274151322000054","019011112586793",29.00,30.50,0,332.73,404.27,32.4,29.3,0.208,259165.0,259165.0,24912,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410894928,159358.00
09/16/2014 15:30,1,0.945,ACTIVE,215.0,376.60,60.03,1410895804,"040051121000097","019011112586793",26.00,23,0.154,315.58,441.47,24.4,20.5,0.161,80538.7,80544,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895807,159359.00
09/16/2014 15:30,1,0.991,ACTIVE,214.9,431.62,60.07,1410895804,"040051121000095","019011112586793",23.52,20,0.161,312.61,438.47,23.2,16.2,0.004,71906.600000024,71911.199999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895809,159360.00
09/16/2014 15:30,1,0.616,ACTIVE,215.1,434.07,60.03,1410895804,"033051125000132","019011112586793",34.77,23,0.129,318.37,441.43,21.3,10.1,0.002,70407.5,70412.1,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895810,159361.00
09/16/2014 15:30,1,0.603,ACTIVE,215.3,418.52,60.03,1410895804,"033051125000135","019011112586793",34.50,22,0.170,319.35,442.48,20.7,13.3,0.007,67895.399999964,67899.799999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895812,159362.00
09/16/2014 15:30,1,0.956,ACTIVE,215.2,323.89,60.03,1410895804,"040051121000116","019011112586793",26.20,21,0.182,312.78,440.15,24.9,19.5,0.257,79300.600000023,79305.800000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895814,159363.00
09/16/2014 15:30,1,0.954,ACTIVE,215.4,392.63,60.07,1410895804,"040051121000068","019011112586793",23.39,22,0.171,317.51,440.69,22.2,17.4,0.030,72957.2,72962,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895816,159364.00
09/16/2014 15:30,1,0.697,ACTIVE,214.8,356.01,60.03,1410895804,"033051125000118","019011112586793",39.45,23,0.221,318.93,443.11,27.3,24.5,0.183,90427.199999988,90433.300000012,89,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895818,159365.00
09/16/2014 15:30,1,0.705,ACTIVE,214.5,406.03,60.07,1410895804,"033051125000150","019011112586793",39.30,22,0.213,316.44,444.21,27.5,13.9,0.033,89491.4,89497.6,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895820,159366.00
09/16/2014 15:30,1,0.923,ACTIVE,215.2,408.06,60.03,1410895804,"040051121000185","019011112586793",24.85,22,0.126,317.41,440.61,22.8,12.8,0.038,81479.000000012,81483.600000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895822,159367.00
09/16/2014 15:30,1,0.909,ACTIVE,215.3,375.15,60.03,1410895804,"040051121000195","019011112586793",24.90,23,0.144,318.12,440.45,22.5,22.3,0.049,79536.000000001,79541.000000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895824,159368.00
09/16/2014 15:30,2,0.988,ACTIVE,216.22,351.67,60.038,1410895804,"274151322000083","019011112586793",28.78,28.50,0,336.64,357.08,28.8,25.9,0.199,261262.9,261262.9,24859,0,0,0,L,1151911521,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895825,159369.00
09/16/2014 15:30,2,1.035,ACTIVE,216.90,351.97,60.033,1410895804,"274151322000076","019011112586793",29.80,27.80,0,337.54,358.58,31.2,28.2,0.208,273338.6,273338.6,24855,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895826,159370.00
09/16/2014 15:30,2,0.664,ACTIVE,216.45,414.19,60.033,1410895804,"274151322000094","019011112586793",38.78,27.50,0,336.04,440.34,25.9,23.1,0.168,196305.4,196305.4,25339,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895826,159371.00
09/16/2014 15:30,2,1.012,ACTIVE,216.00,351.97,60.001,1410895804,"274151322000052","019011112586793",28.82,29.30,0,336.04,357.38,29.6,26.6,0.194,262500.8,262500.8,24800,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895827,159372.00
09/16/2014 15:30,2,1.000,ACTIVE,216.22,345.66,60.038,1410895804,"274151322000085","019011112586793",28.69,26.30,0,337.84,357.38,29.1,26.1,0.190,261666.3,261666.3,24763,0,0,0,L,1151911521,1,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895828,159373.00
09/16/2014 15:30,2,1.004,ACTIVE,216.22,351.37,60.033,1410895804,"274151322000087","019011112586793",27.89,46.80,0,335.44,357.38,28.3,25.4,0.186,248727.6,248727.6,24778,0,0,0,L,1151911521,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895829,159374.00
09/16/2014 15:30,2,0.967,ACTIVE,216.22,347.16,60.033,1410895804,"274151322000088","019011112586793",28.55,26.30,0,336.64,357.08,27.9,25.1,0.177,254187.2,254187.2,24774,0,0,0,L,1151911521,1,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895830,159375.00
09/16/2014 15:30,2,1.049,ACTIVE,216.00,351.97,60.033,1410895804,"274151322000095","019011112586793",28.82,27.50,0,336.64,358.28,30.6,27.7,0.199,270927.1,270927.1,24850,0,0,0,L,1151911521,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895831,159376.00
09/16/2014 15:30,2,0.688,ACTIVE,216.90,412.98,60.028,1410895804,"274151322000068","019011112586793",38.37,28.30,0,335.44,438.53,26.6,23.8,0.168,194552.9,194552.9,25395,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895832,159377.00
09/16/2014 15:30,2,1.000,ACTIVE,216.22,350.17,60.038,1410895804,"274151322000054","019011112586793",28.65,26.50,0,336.64,357.68,29.0,26.0,0.190,259171.7,259171.7,24913,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410895833,159378.00
09/16/2014 15:45,1,0.638,ACTIVE,215.0,436.38,60.03,1410896704,"040051121000097","019011112586793",26.16,21,0.160,315.83,441.52,16.6,15.8,0.005,80544,80548.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896706,159379.00
09/16/2014 15:45,1,0.726,ACTIVE,214.4,404.62,60.03,1410896704,"040051121000095","019011112586793",22.65,19,0.141,313.79,438.18,16.3,14.4,0.001,71911.199999988,71914.600000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896708,159380.00
09/16/2014 15:45,1,0.424,ACTIVE,214.4,385.00,60.00,1410896704,"033051125000132","019011112586793",34.52,21,0.144,317.57,441.45,14.5,12.3,0.006,70412.1,70415.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896709,159381.00
09/16/2014 15:45,1,0.412,ACTIVE,214.6,418.29,60.00,1410896704,"033051125000135","019011112586793",34.20,20,0.122,318.57,442.06,14.0,15.4,0.000,67899.799999964,67903.399999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896711,159382.00
09/16/2014 15:45,1,0.674,ACTIVE,214.6,390.83,60.03,1410896704,"040051121000116","019011112586793",25.63,20,0.151,312.29,439.66,17.1,11.7,0.008,79305.800000011,79309.800000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896712,159383.00
09/16/2014 15:45,1,0.662,ACTIVE,214.9,371.52,60.00,1410896704,"040051121000068","019011112586793",23.03,20,0.134,318.57,440.57,15.1,14.2,0.017,72962,72965.6,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896713,159384.00
09/16/2014 15:45,1,0.477,ACTIVE,214.5,400.63,60.03,1410896704,"033051125000118","019011112586793",39.19,21,0.146,318.63,441.96,18.6,15.5,0.009,90433.300000012,90438.100000024,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896715,159385.00
09/16/2014 15:45,1,0.486,ACTIVE,214.4,368.21,60.00,1410896704,"033051125000150","019011112586793",39.10,20,0.151,316.77,442.30,18.9,14.5,0.052,89497.6,89502.5,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896716,159386.00
09/16/2014 15:45,1,0.636,ACTIVE,214.6,346.93,60.00,1410896704,"040051121000185","019011112586793",24.19,20,0.143,317.41,440.94,15.3,14.6,0.088,81483.600000036,81487.300000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896717,159387.00
09/16/2014 15:45,1,0.612,ACTIVE,214.7,346.01,60.00,1410896704,"040051121000195","019011112586793",24.50,22,0.108,319.76,441.64,14.9,14.9,0.109,79541.000000001,79544.600000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896718,159388.00
09/16/2014 15:45,2,0.695,ACTIVE,215.54,343.55,59.985,1410896704,"274151322000083","019011112586793",27.97,26.00,0,333.93,357.38,19.7,17.1,0.128,261268.2,261268.2,24860,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896719,159389.00
09/16/2014 15:45,2,0.727,ACTIVE,215.77,342.95,59.969,1410896704,"274151322000076","019011112586793",29.04,25.30,0,334.84,359.18,21.4,18.8,0.141,273344.5,273344.5,24856,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896720,159390.00
09/16/2014 15:45,2,0.451,ACTIVE,215.54,411.18,59.996,1410896704,"274151322000094","019011112586793",38.74,25.80,0,336.64,431.92,17.8,15.2,0.119,196310.2,196310.2,25340,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896721,159391.00
09/16/2014 15:45,2,0.719,ACTIVE,215.09,341.15,59.996,1410896704,"274151322000052","019011112586793",28.05,26.50,0,333.03,357.98,20.4,17.8,0.128,262506.3,262506.3,24801,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896722,159392.00
09/16/2014 15:45,2,0.689,ACTIVE,216.00,342.05,59.996,1410896704,"274151322000085","019011112586793",28.51,24.30,0,333.93,357.68,19.9,17.3,0.115,261671.7,261671.7,24764,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896723,159393.00
09/16/2014 15:45,2,0.688,ACTIVE,215.54,342.35,59.996,1410896704,"274151322000087","019011112586793",27.93,43.00,0,333.93,357.38,19.5,16.9,0.128,248732.8,248732.8,24779,0,0,0,L,1151911521,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896724,159394.00
09/16/2014 15:45,2,0.668,ACTIVE,215.09,344.15,59.985,1410896704,"274151322000088","019011112586793",27.95,24.30,0,333.33,357.08,19.0,16.4,0.110,254192.3,254192.3,24775,0,0,0,L,1151911521,1,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896725,159395.00
09/16/2014 15:45,2,0.717,ACTIVE,215.32,343.25,59.969,1410896704,"274151322000095","019011112586793",28.80,25.00,0,332.73,357.68,20.9,18.3,0.137,270932.8,270932.8,24851,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896726,159396.00
09/16/2014 15:45,2,0.477,ACTIVE,216.00,408.18,59.980,1410896704,"274151322000068","019011112586793",38.33,26.50,0,336.64,436.13,18.5,15.9,0.106,194557.8,194557.8,25396,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896728,159397.00
09/16/2014 15:45,2,0.691,ACTIVE,215.54,341.15,60.001,1410896704,"274151322000054","019011112586793",28.33,24.30,0,333.93,357.08,19.8,17.2,0.124,259177.1,259177.1,24914,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410896729,159398.00
09/16/2014 16:00,1,0.532,ACTIVE_NO_POWER,214.0,343.65,60.07,1410897604,"040051121000097","019011112586793",25.90,20,0.000,316.17,440.43,13.7,0.0,0.235,80548.1,80551,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897607,159399.00
09/16/2014 16:00,1,0.619,ACTIVE,213.2,328.20,60.03,1410897604,"040051121000095","019011112586793",22.43,18,0.110,313.47,437.56,13.8,14.0,0.209,71914.600000024,71916.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897608,159400.00
09/16/2014 16:00,1,0.353,ACTIVE,214.6,414.09,60.07,1410897604,"033051125000132","019011112586793",34.12,20,0.000,317.61,440.37,12.0,7.4,0.000,70415.6,70418.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897610,159401.00
09/16/2014 16:00,1,0.340,ACTIVE,214.0,381.13,60.03,1410897604,"033051125000135","019011112586793",34.05,19,0.149,319.95,441.71,11.5,14.7,0.004,67903.399999964,67905.699999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897611,159402.00
09/16/2014 16:00,1,0.571,ACTIVE,213.6,331.06,60.07,1410897604,"040051121000116","019011112586793",25.17,19,0.101,312.96,438.49,14.3,7.5,0.201,79309.800000011,79312.600000023,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897612,159403.00
09/16/2014 16:00,1,0.556,ACTIVE,214.0,339.99,60.03,1410897604,"040051121000068","019011112586793",22.74,19,0.116,316.95,439.58,12.5,10.4,0.091,72965.6,72968,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897614,159404.00
09/16/2014 16:00,1,0.399,ACTIVE,214.4,336.07,60.07,1410897604,"033051125000118","019011112586793",38.74,20,0.136,316.56,441.44,15.4,15.4,0.218,90438.100000024,90441.5,93,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897615,159405.00
09/16/2014 16:00,1,0.404,ACTIVE,214.0,362.63,60.07,1410897604,"033051125000150","019011112586793",39.03,19,0.148,313.88,441.58,15.7,15.6,0.046,89502.5,89505.9,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897616,159406.00
09/16/2014 16:00,1,0.522,ACTIVE,213.9,360.49,60.03,1410897604,"040051121000185","019011112586793",24.20,19,0.146,316.28,440.00,12.5,14.6,0.022,81487.300000024,81489.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897617,159407.00
09/16/2014 16:00,1,0.508,ACTIVE_NO_POWER,213.9,379.87,60.03,1410897604,"040051121000195","019011112586793",23.97,20,0.003,318.32,440.69,12.1,0.0,0.176,79544.600000001,79547.200000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897619,159408.00
09/16/2014 16:00,2,0.568,ACTIVE,216.00,344.15,60.033,1410897604,"274151322000083","019011112586793",28.29,24.30,0,336.04,350.77,16.4,13.9,0.106,261272.1,261272.1,24861,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897620,159409.00
09/16/2014 16:00,2,0.609,ACTIVE,216.22,344.15,60.028,1410897604,"274151322000076","019011112586793",28.77,23.50,0,337.24,351.97,17.8,15.2,0.110,273348.7,273348.7,24857,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897621,159410.00
09/16/2014 16:00,2,0.375,ACTIVE,215.77,407.27,60.054,1410897604,"274151322000094","019011112586793",38.45,24.50,0,337.84,429.22,14.6,12.2,0.093,196313.5,196313.5,25341,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897622,159411.00
09/16/2014 16:00,2,0.598,ACTIVE,215.54,342.35,60.022,1410897604,"274151322000052","019011112586793",28.11,24.80,0,335.74,351.37,17.0,14.5,0.110,262510.3,262510.3,24802,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897622,159412.00
09/16/2014 16:00,2,0.592,ACTIVE,215.77,342.05,60.012,1410897604,"274151322000085","019011112586793",27.55,22.80,0,337.24,351.07,16.6,14.1,0.102,261675.6,261675.6,24765,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897623,159413.00
09/16/2014 16:00,2,0.576,ACTIVE,215.77,342.95,60.033,1410897604,"274151322000087","019011112586793",27.75,39.50,0,336.34,351.37,16.3,13.8,0.102,248736.6,248736.6,24780,0,0,0,L,1151911521,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897624,159414.00
09/16/2014 16:00,2,0.561,ACTIVE,215.32,343.55,60.033,1410897604,"274151322000088","019011112586793",27.57,22.80,0,335.74,350.47,15.7,13.2,0.093,254196.0,254196.0,24776,0,0,0,L,1151911521,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897625,159415.00
09/16/2014 16:00,2,0.596,ACTIVE,215.54,343.25,60.028,1410897604,"274151322000095","019011112586793",28.69,23.50,0,336.34,351.37,17.3,14.8,0.106,270936.9,270936.9,24852,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897626,159416.00
09/16/2014 16:00,2,0.396,ACTIVE,216.45,403.67,60.033,1410897604,"274151322000068","019011112586793",37.95,25.30,0,339.04,427.71,15.3,12.8,0.084,194561.3,194561.3,25397,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897627,159417.00
09/16/2014 16:00,2,0.574,ACTIVE,215.54,340.85,60.049,1410897604,"274151322000054","019011112586793",28.23,23.00,0,335.74,350.77,16.4,13.9,0.102,259180.9,259180.9,24915,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410897628,159418.00
09/16/2014 16:15,1,0.520,ACTIVE,213.5,374.40,60.03,1410898505,"040051121000097","019011112586793",25.89,19,0.144,314.23,439.50,13.4,14.4,0.009,80551,80553.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898507,159419.00
09/16/2014 16:15,1,0.604,ACTIVE,213.2,394.95,60.03,1410898505,"040051121000095","019011112586793",22.52,18,0.110,312.73,437.41,13.5,12.6,0.000,71916.900000036,71919.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898508,159420.00
09/16/2014 16:15,1,0.346,ACTIVE,213.6,379.64,60.00,1410898505,"033051125000132","019011112586793",34.00,19,0.005,318.18,440.41,11.7,0.1,0.204,70418.1,70420.2,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898510,159421.00
09/16/2014 16:15,1,0.333,ACTIVE,213.6,365.17,60.03,1410898505,"033051125000135","019011112586793",33.86,19,0.150,317.61,441.38,11.2,15.2,0.012,67905.699999964,67907.799999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898511,159422.00
09/16/2014 16:15,1,0.553,ACTIVE,213.6,377.59,60.03,1410898505,"040051121000116","019011112586793",25.39,18,0.136,311.66,434.56,13.9,11.7,0.005,79312.600000023,79314.900000035,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898512,159423.00
09/16/2014 16:15,1,0.537,ACTIVE,213.6,362.53,60.00,1410898505,"040051121000068","019011112586793",22.93,19,0.149,317.33,439.49,12.2,13.8,0.014,72968,72970.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898514,159424.00
09/16/2014 16:15,1,0.390,ACTIVE,213.6,410.06,60.03,1410898505,"033051125000118","019011112586793",38.31,19,0.149,316.67,438.01,14.9,12.7,0.001,90441.5,90444.5,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898515,159425.00
09/16/2014 16:15,1,0.398,ACTIVE,214.1,390.13,60.03,1410898505,"033051125000150","019011112586793",38.59,19,0.090,314.89,440.43,15.2,13.8,0.121,89505.9,89508.9,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898516,159426.00
09/16/2014 16:15,1,0.527,ACTIVE,214.2,396.88,60.03,1410898505,"040051121000185","019011112586793",23.31,19,0.122,316.81,439.78,12.2,8.2,0.000,81489.7,81491.899999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898517,159427.00
09/16/2014 16:15,1,0.502,ACTIVE_NO_POWER,213.5,431.23,60.00,1410898505,"040051121000195","019011112586793",23.51,19,0.000,318.69,440.53,11.7,0.0,0.000,79547.200000001,79549.400000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898519,159428.00
09/16/2014 16:15,2,0.572,ACTIVE,214.87,341.45,60.006,1410898505,"274151322000083","019011112586793",27.65,23.30,0,335.44,348.96,16.0,13.5,0.097,261275.5,261275.5,24862,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898520,159429.00
09/16/2014 16:15,2,0.596,ACTIVE,215.09,340.25,60.006,1410898505,"274151322000076","019011112586793",28.80,22.80,0,336.34,349.86,17.4,14.8,0.110,273352.4,273352.4,24858,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898521,159430.00
09/16/2014 16:15,2,0.367,ACTIVE,214.87,405.17,60.006,1410898505,"274151322000094","019011112586793",38.25,23.50,0,337.24,428.61,14.2,11.8,0.084,196316.5,196316.5,25342,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898521,159431.00
09/16/2014 16:15,2,0.594,ACTIVE,214.64,341.15,60.001,1410898505,"274151322000052","019011112586793",27.77,23.50,0,334.24,348.96,16.7,14.2,0.093,262513.9,262513.9,24803,0,0,0,L,1151911521,1,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898523,159432.00
09/16/2014 16:15,2,0.578,ACTIVE,214.64,342.35,59.969,1410898505,"274151322000085","019011112586793",27.63,22.00,0,335.74,348.96,16.2,13.7,0.097,261679.0,261679.0,24766,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898524,159433.00
09/16/2014 16:15,2,0.578,ACTIVE,214.64,341.15,60.001,1410898505,"274151322000087","019011112586793",27.25,36.80,0,335.14,349.26,15.9,13.5,0.093,248740.0,248740.0,24781,0,0,0,L,1151911521,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898525,159434.00
09/16/2014 16:15,2,0.547,ACTIVE,213.96,339.34,59.980,1410898505,"274151322000088","019011112586793",27.53,22.00,0,335.14,348.66,15.3,12.8,0.088,254199.2,254199.2,24777,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898526,159435.00
09/16/2014 16:15,2,0.588,ACTIVE,214.87,339.34,60.006,1410898505,"274151322000095","019011112586793",28.25,22.50,0,335.44,349.56,16.9,14.4,0.102,270940.5,270940.5,24853,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898527,159436.00
09/16/2014 16:15,2,0.389,ACTIVE,215.09,401.56,60.001,1410898505,"274151322000068","019011112586793",37.93,24.30,0,337.54,427.71,15.0,12.6,0.080,194564.5,194564.5,25398,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898528,159437.00
09/16/2014 16:15,2,0.561,ACTIVE,214.41,339.04,60.001,1410898505,"274151322000054","019011112586793",28.25,22.30,0,334.84,348.96,16.1,13.6,0.097,259184.4,259184.4,24916,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410898529,159438.00
09/16/2014 16:30,1,0.561,ACTIVE,213.8,369.77,60.03,1410899404,"040051121000097","019011112586793",25.92,19,0.133,315.29,440.49,14.4,12.0,0.016,80553.3,80555.9,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899407,159439.00
09/16/2014 16:30,1,0.647,ACTIVE,213.9,349.51,60.03,1410899404,"040051121000095","019011112586793",22.46,18,0.132,311.29,437.27,14.4,14.2,0.036,71919.100000024,71921.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899408,159440.00
09/16/2014 16:30,1,0.373,ACTIVE,213.3,410.78,60.03,1410899404,"033051125000132","019011112586793",34.16,19,0.101,315.64,440.32,12.6,13.0,0.000,70420.2,70422.4,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899409,159441.00
09/16/2014 16:30,1,0.360,ACTIVE,214.1,345.14,60.03,1410899404,"033051125000135","019011112586793",33.90,19,0.142,318.11,441.36,12.1,14.2,0.089,67907.799999964,67910.099999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899410,159442.00
09/16/2014 16:30,1,0.596,ACTIVE,213.6,356.85,60.03,1410899404,"040051121000116","019011112586793",25.41,18,0.154,310.41,438.46,15.0,16.3,0.039,79314.900000035,79317.600000023,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899412,159443.00
09/16/2014 16:30,1,0.593,ACTIVE,214.0,402.66,60.03,1410899404,"040051121000068","019011112586793",22.43,18,0.102,315.57,439.32,13.2,9.4,0.000,72970.1,72972.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899413,159444.00
09/16/2014 16:30,1,0.417,ACTIVE,213.6,392.70,60.03,1410899404,"033051125000118","019011112586793",39.06,19,0.159,316.76,441.86,16.2,13.0,0.010,90444.5,90447.600000024,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899414,159445.00
09/16/2014 16:30,1,0.426,ACTIVE,213.4,396.67,60.03,1410899404,"033051125000150","019011112586793",39.08,19,0.156,315.99,441.70,16.5,16.8,0.006,89508.9,89512.1,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899416,159446.00
09/16/2014 16:30,1,0.568,ACTIVE_NO_POWER,213.9,426.20,60.03,1410899404,"040051121000185","019011112586793",23.52,19,0.000,315.12,439.77,13.2,0.0,0.005,81491.899999988,81494.100000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899417,159447.00
09/16/2014 16:30,1,0.540,ACTIVE,213.9,350.07,60.03,1410899404,"040051121000195","019011112586793",23.97,19,0.143,318.16,440.72,12.8,11.7,0.065,79549.400000001,79551.700000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899418,159448.00
09/16/2014 16:30,2,0.594,ACTIVE,215.54,342.95,60.017,1410899404,"274151322000083","019011112586793",28.61,22.50,0,335.44,350.47,17.2,14.7,0.119,261279.1,261279.1,24863,0,0,0,L,1151911521,1,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899419,159449.00
09/16/2014 16:30,2,0.643,ACTIVE,216.22,343.25,59.985,1410899404,"274151322000076","019011112586793",28.71,22.30,0,336.34,351.07,18.7,16.1,0.119,273356.4,273356.4,24859,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899420,159450.00
09/16/2014 16:30,2,0.400,ACTIVE,215.77,401.56,60.022,1410899404,"274151322000094","019011112586793",37.75,23.30,0,337.84,427.41,15.3,12.9,0.093,196319.6,196319.6,25343,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899421,159451.00
09/16/2014 16:30,2,0.643,ACTIVE,215.54,341.45,60.012,1410899404,"274151322000052","019011112586793",27.55,23.00,0,334.84,350.77,17.9,15.4,0.115,262517.6,262517.6,24804,0,0,0,L,1151911521,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899422,159452.00
09/16/2014 16:30,2,0.605,ACTIVE,215.54,341.75,60.043,1410899404,"274151322000085","019011112586793",28.45,21.50,0,336.34,350.77,17.4,14.9,0.110,261682.6,261682.6,24767,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899423,159453.00
09/16/2014 16:30,2,0.611,ACTIVE,215.77,342.35,60.017,1410899404,"274151322000087","019011112586793",27.71,34.80,0,335.74,350.77,17.1,14.6,0.106,248743.6,248743.6,24782,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899424,159454.00
09/16/2014 16:30,2,0.594,ACTIVE,215.32,342.05,60.017,1410899404,"274151322000088","019011112586793",27.59,21.80,0,335.74,350.17,16.6,14.1,0.102,254202.6,254202.6,24778,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899425,159455.00
09/16/2014 16:30,2,0.625,ACTIVE,215.77,341.75,60.022,1410899404,"274151322000095","019011112586793",28.77,22.00,0,335.14,350.47,18.3,15.7,0.115,270944.3,270944.3,24854,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899426,159456.00
09/16/2014 16:30,2,0.418,ACTIVE,216.45,406.97,60.017,1410899404,"274151322000068","019011112586793",38.35,24.00,0,339.65,420.20,16.2,13.7,0.093,194567.8,194567.8,25399,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899427,159457.00
09/16/2014 16:30,2,0.604,ACTIVE,215.54,342.65,60.022,1410899404,"274151322000054","019011112586793",28.31,22.00,0,335.14,350.47,17.3,14.8,0.110,259188.0,259188.0,24917,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410899428,159458.00
09/16/2014 16:45,1,0.486,ACTIVE_NO_POWER,213.8,427.05,60.00,1410900304,"040051121000097","019011112586793",25.58,19,0.000,315.07,440.60,12.3,0.0,0.000,80555.9,80558.4,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900306,159459.00
09/16/2014 16:45,1,0.571,ACTIVE_NO_POWER,214.0,407.50,60.00,1410900304,"040051121000095","019011112586793",22.21,18,0.000,311.46,437.09,12.6,0.0,0.000,71921.300000012,71923.300000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900308,159460.00
09/16/2014 16:45,1,0.319,ACTIVE,214.0,350.26,60.03,1410900304,"033051125000132","019011112586793",34.16,19,0.141,316.27,440.36,10.8,10.9,0.037,70422.4,70424.7,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900309,159461.00
09/16/2014 16:45,1,0.304,ACTIVE,214.2,347.13,60.00,1410900304,"033051125000135","019011112586793",34.19,19,0.145,318.26,441.40,10.3,15.4,0.051,67910.099999964,67912.199999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900310,159462.00
09/16/2014 16:45,1,0.517,ACTIVE,213.7,333.69,60.03,1410900304,"040051121000116","019011112586793",25.18,18,0.151,311.70,438.64,12.9,15.4,0.123,79317.600000023,79319.999999999,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900312,159463.00
09/16/2014 16:45,1,0.507,ACTIVE_NO_POWER,213.8,407.33,60.00,1410900304,"040051121000068","019011112586793",22.44,18,0.000,316.69,439.33,11.3,0.0,0.000,72972.4,72974.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900313,159464.00
09/16/2014 16:45,1,0.359,ACTIVE_NO_POWER,213.3,423.11,60.03,1410900304,"033051125000118","019011112586793",38.35,19,0.000,316.44,441.58,13.7,0.0,0.073,90447.600000024,90450.600000024,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900314,159465.00
09/16/2014 16:45,1,0.368,ACTIVE,213.2,418.05,60.00,1410900304,"033051125000150","019011112586793",38.65,19,0.141,317.20,441.58,14.1,7.9,0.040,89512.1,89515.1,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900316,159466.00
09/16/2014 16:45,1,0.480,ACTIVE,213.6,374.77,60.00,1410900304,"040051121000185","019011112586793",23.53,19,0.136,316.44,439.53,11.2,11.8,0.003,81494.100000036,81496.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900317,159467.00
09/16/2014 16:45,1,0.454,ACTIVE,213.5,373.39,60.00,1410900304,"040051121000195","019011112586793",23.74,19,0.130,319.83,440.48,10.7,12.5,0.003,79551.700000001,79553.800000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900319,159468.00
09/16/2014 16:45,2,0.527,ACTIVE,214.87,340.55,60.017,1410900304,"274151322000083","019011112586793",27.77,22.30,0,335.44,349.86,14.8,12.4,0.088,261282.5,261282.5,24864,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900320,159469.00
09/16/2014 16:45,2,0.557,ACTIVE,215.32,342.95,59.990,1410900304,"274151322000076","019011112586793",28.59,22.00,0,336.34,350.47,16.1,13.6,0.093,273360.2,273360.2,24860,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900320,159470.00
09/16/2014 16:45,2,0.340,ACTIVE,214.87,404.87,60.001,1410900304,"274151322000094","019011112586793",37.99,23.00,0,337.24,430.12,13.2,10.8,0.075,196322.7,196322.7,25344,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900321,159471.00
09/16/2014 16:45,2,0.549,ACTIVE,214.41,342.95,59.969,1410900304,"274151322000052","019011112586793",27.97,22.50,0,334.84,350.17,15.5,13.0,0.088,262521.3,262521.3,24805,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900322,159472.00
09/16/2014 16:45,2,0.529,ACTIVE,214.87,340.55,59.996,1410900304,"274151322000085","019011112586793",27.93,21.50,0,336.34,349.86,15.0,12.6,0.080,261686.2,261686.2,24768,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900323,159473.00
09/16/2014 16:45,2,0.531,ACTIVE,214.87,341.45,60.001,1410900304,"274151322000087","019011112586793",27.43,33.00,0,335.44,350.47,14.8,12.3,0.080,248747.0,248747.0,24783,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900324,159474.00
09/16/2014 16:45,2,0.496,ACTIVE,214.19,340.85,59.975,1410900304,"274151322000088","019011112586793",27.99,21.50,0,335.44,349.56,14.1,11.7,0.084,254205.9,254205.9,24779,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900325,159475.00
09/16/2014 16:45,2,0.537,ACTIVE,214.64,340.25,60.001,1410900304,"274151322000095","019011112586793",28.63,21.50,0,335.74,350.17,15.6,13.1,0.097,270948.1,270948.1,24855,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900326,159476.00
09/16/2014 16:45,2,0.354,ACTIVE,215.32,408.78,60.001,1410900304,"274151322000068","019011112586793",38.45,24.00,0,337.24,424.41,13.8,11.4,0.071,194571.0,194571.0,25400,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900327,159477.00
09/16/2014 16:45,2,0.521,ACTIVE,214.87,341.45,60.001,1410900304,"274151322000054","019011112586793",28.15,21.80,0,335.14,349.86,14.9,12.4,0.080,259191.5,259191.5,24918,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410900328,159478.00
