ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 17:00,1,0.581,ACTIVE,213.4,393.56,60.07,1410901204,"040051121000097","019011112586793",25.92,19,0.139,313.33,440.48,14.9,14.3,0.003,80558.4,80560.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901207,159479.00
09/16/2014 17:00,1,0.661,ACTIVE,212.8,381.78,60.03,1410901204,"040051121000095","019011112586793",22.72,18,0.148,311.58,436.99,14.9,13.4,0.003,71923.300000012,71925.100000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901208,159480.00
09/16/2014 17:00,1,0.388,ACTIVE,213.7,408.18,60.03,1410901204,"033051125000132","019011112586793",34.17,19,0.105,317.03,440.22,13.1,10.0,0.000,70424.7,70426.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901210,159481.00
09/16/2014 17:00,1,0.376,ACTIVE,213.4,340.37,60.03,1410901204,"033051125000135","019011112586793",33.86,19,0.117,317.56,441.30,12.6,9.8,0.123,67912.199999964,67913.899999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901211,159482.00
09/16/2014 17:00,1,0.614,ACTIVE,212.9,419.24,60.03,1410901204,"040051121000116","019011112586793",25.68,18,0.071,312.22,438.28,15.7,10.6,0.006,79319.999999999,79322.200000047,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901212,159483.00
09/16/2014 17:00,1,0.614,ACTIVE,213.3,360.59,60.03,1410901204,"040051121000068","019011112586793",22.68,18,0.153,316.26,439.47,13.8,12.9,0.029,72974.6,72976.3,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901214,159484.00
09/16/2014 17:00,1,0.438,ACTIVE,213.2,325.97,60.03,1410901204,"033051125000118","019011112586793",38.92,19,0.147,317.55,441.42,16.9,20.1,0.228,90450.600000024,90453.199999988,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901215,159485.00
09/16/2014 17:00,1,0.450,ACTIVE,213.2,379.79,60.07,1410901204,"033051125000150","019011112586793",38.95,19,0.138,311.91,441.31,17.4,10.6,0.018,89515.1,89517.7,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901216,159486.00
09/16/2014 17:00,1,0.586,ACTIVE_NO_POWER,213.2,389.46,60.07,1410901204,"040051121000185","019011112586793",24.07,19,0.095,314.83,439.57,14.0,0.0,0.128,81496.2,81498.000000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901218,159487.00
09/16/2014 17:00,1,0.564,ACTIVE,212.8,359.21,60.03,1410901204,"040051121000195","019011112586793",24.33,19,0.158,318.67,440.39,13.6,15.8,0.045,79553.800000001,79555.600000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901219,159488.00
09/16/2014 17:00,2,0.619,ACTIVE,214.64,344.15,60.022,1410901204,"274151322000083","019011112586793",28.47,22.00,0,334.84,347.76,17.9,15.3,0.119,261285.6,261285.6,24865,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901220,159489.00
09/16/2014 17:00,2,0.664,ACTIVE,215.09,344.45,60.012,1410901204,"274151322000076","019011112586793",28.75,21.80,0,336.04,348.66,19.4,16.8,0.124,273363.5,273363.5,24861,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901221,159490.00
09/16/2014 17:00,2,0.410,ACTIVE,214.64,408.48,60.033,1410901204,"274151322000094","019011112586793",38.43,23.00,0,336.64,425.01,16.0,13.5,0.102,196325.2,196325.2,25345,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901222,159491.00
09/16/2014 17:00,2,0.646,ACTIVE,214.41,343.25,60.033,1410901204,"274151322000052","019011112586793",28.29,22.30,0,334.24,348.06,18.6,16.0,0.119,262524.4,262524.4,24806,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901223,159492.00
09/16/2014 17:00,2,0.623,ACTIVE,214.87,343.25,60.033,1410901204,"274151322000085","019011112586793",28.43,21.30,0,335.74,348.06,18.0,15.4,0.110,261689.2,261689.2,24769,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901224,159493.00
09/16/2014 17:00,2,0.631,ACTIVE,214.87,343.55,60.033,1410901204,"274151322000087","019011112586793",27.65,31.80,0,334.84,348.36,17.7,15.2,0.106,248750.0,248750.0,24784,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901224,159494.00
09/16/2014 17:00,2,0.609,ACTIVE,214.19,343.85,60.028,1410901204,"274151322000088","019011112586793",27.71,21.50,0,334.54,348.06,17.1,14.6,0.110,254208.7,254208.7,24780,0,0,0,L,1151911521,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901225,159495.00
09/16/2014 17:00,2,0.646,ACTIVE,214.64,343.25,60.033,1410901204,"274151322000095","019011112586793",28.77,21.50,0,334.84,348.36,18.9,16.3,0.119,270951.2,270951.2,24856,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901226,159496.00
09/16/2014 17:00,2,0.424,ACTIVE,215.32,414.49,60.012,1410901204,"274151322000068","019011112586793",39.00,24.00,0,337.54,431.92,16.8,14.3,0.093,194573.8,194573.8,25401,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901227,159497.00
09/16/2014 17:00,2,0.625,ACTIVE,214.41,343.55,60.017,1410901204,"274151322000054","019011112586793",28.23,21.50,0,334.24,348.06,17.8,15.3,0.115,259194.5,259194.5,24919,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410901228,159498.00
09/16/2014 17:15,1,0.629,ALERT,213.6,391.85,60.03,1410902104,"040051121000097","019011112586793",25.84,19,0.066,315.42,440.83,16.2,13.4,0.122,80560.5,80563.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410902107,159499.00
09/16/2014 17:15,1,0.708,ACTIVE,213.9,413.29,60.00,1410902104,"040051121000095","019011112586793",22.66,18,0.091,310.56,437.73,15.9,15.5,0.037,71925.100000024,71927.800000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902108,159500.00
09/16/2014 17:15,1,0.420,ACTIVE,214.0,375.53,60.03,1410902104,"033051125000132","019011112586793",33.90,19,0.138,317.51,440.92,14.1,11.7,0.011,70426.5,70429.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902110,159501.00
09/16/2014 17:15,1,0.404,ACTIVE,214.2,358.06,60.03,1410902104,"033051125000135","019011112586793",33.99,19,0.135,318.20,441.57,13.6,12.0,0.035,67913.899999964,67916.699999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902111,159502.00
09/16/2014 17:15,1,0.654,ACTIVE,213.4,342.04,60.00,1410902104,"040051121000116","019011112586793",25.73,18,0.146,311.53,438.88,16.7,15.6,0.108,79322.200000047,79325.100000023,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902112,159503.00
09/16/2014 17:15,1,0.655,ACTIVE,213.5,374.52,60.00,1410902104,"040051121000068","019011112586793",22.73,19,0.130,317.47,439.99,14.8,10.9,0.010,72976.3,72979.2,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902114,159504.00
09/16/2014 17:15,1,0.472,ACTIVE,213.8,394.57,60.03,1410902104,"033051125000118","019011112586793",38.65,19,0.139,315.88,442.15,18.1,14.7,0.011,90453.199999988,90457.199999988,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902115,159505.00
09/16/2014 17:15,1,0.482,ACTIVE,213.7,363.35,60.03,1410902104,"033051125000150","019011112586793",38.68,19,0.145,315.61,442.29,18.5,11.6,0.055,89517.7,89521.7,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902116,159506.00
09/16/2014 17:15,1,0.623,ACTIVE,214.0,389.80,60.00,1410902104,"040051121000185","019011112586793",24.10,19,0.141,315.62,440.40,14.9,14.3,0.004,81498.000000012,81500.899999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902118,159507.00
09/16/2014 17:15,1,0.610,ACTIVE,213.4,378.46,60.00,1410902104,"040051121000195","019011112586793",23.87,19,0.102,317.89,441.07,14.5,6.2,0.184,79555.600000001,79558.500000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902119,159508.00
09/16/2014 17:15,2,0.670,ACTIVE,214.87,345.06,60.012,1410902104,"274151322000083","019011112586793",28.41,22.00,0,332.73,351.97,19.3,16.7,0.124,261289.9,261289.9,24866,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902120,159509.00
09/16/2014 17:15,2,0.715,ACTIVE,215.32,344.45,60.017,1410902104,"274151322000076","019011112586793",28.92,22.00,0,333.93,352.87,20.9,18.3,0.137,273368.2,273368.2,24862,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902121,159510.00
09/16/2014 17:15,2,0.451,ACTIVE,215.09,405.47,60.022,1410902104,"274151322000094","019011112586793",37.91,23.00,0,337.24,423.50,17.4,14.8,0.106,196329.0,196329.0,25346,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902122,159511.00
09/16/2014 17:15,2,0.699,ACTIVE,214.64,343.55,60.012,1410902104,"274151322000052","019011112586793",28.23,22.50,0,332.43,352.57,20.0,17.4,0.115,262528.9,262528.9,24807,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902123,159512.00
09/16/2014 17:15,2,0.670,ACTIVE,215.09,345.06,60.006,1410902104,"274151322000085","019011112586793",28.51,21.50,0,332.73,351.97,19.4,16.8,0.115,261693.5,261693.5,24770,0,0,0,L,1151911521,1,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902124,159513.00
09/16/2014 17:15,2,0.678,ACTIVE,214.87,346.26,60.006,1410902104,"274151322000087","019011112586793",27.79,30.80,0,332.73,352.27,19.1,16.5,0.115,248754.2,248754.2,24785,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902125,159514.00
09/16/2014 17:15,2,0.648,ACTIVE,214.64,344.15,60.012,1410902104,"274151322000088","019011112586793",28.15,21.50,0,332.13,351.67,18.5,15.9,0.115,254212.9,254212.9,24781,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902126,159515.00
09/16/2014 17:15,2,0.699,ACTIVE,214.87,343.55,60.012,1410902104,"274151322000095","019011112586793",28.78,21.50,0,332.43,352.27,20.4,17.7,0.124,270955.8,270955.8,24857,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902127,159516.00
09/16/2014 17:15,2,0.463,ACTIVE,215.54,409.68,60.006,1410902104,"274151322000068","019011112586793",38.27,24.00,0,338.14,425.61,17.9,15.4,0.106,194577.7,194577.7,25402,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902128,159517.00
09/16/2014 17:15,2,0.680,ACTIVE,214.64,344.15,60.006,1410902104,"274151322000054","019011112586793",28.03,21.80,0,332.43,352.27,19.3,16.7,0.115,259198.8,259198.8,24920,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410902129,159518.00
09/16/2014 17:30,1,0.641,ACTIVE,213.7,421.55,60.03,1410903004,"040051121000097","019011112586793",25.98,20,0.153,314.75,440.75,16.6,11.9,0.001,80563.6,80566.6,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903006,159519.00
09/16/2014 17:30,1,0.723,ACTIVE,214.0,367.75,60.03,1410903004,"040051121000095","019011112586793",22.66,19,0.142,311.53,437.56,16.3,14.4,0.014,71927.800000012,71930.400000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903007,159520.00
09/16/2014 17:30,1,0.427,ACTIVE,213.6,373.36,60.03,1410903004,"033051125000132","019011112586793",34.27,19,0.138,316.61,440.73,14.5,11.4,0.015,70429.3,70431.9,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903009,159521.00
09/16/2014 17:30,1,0.418,ACTIVE,214.3,352.46,60.03,1410903004,"033051125000135","019011112586793",33.74,19,0.133,318.35,441.63,14.0,12.7,0.054,67916.699999964,67919.399999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903010,159522.00
09/16/2014 17:30,1,0.673,ACTIVE,214.1,393.40,60.03,1410903004,"040051121000116","019011112586793",25.64,19,0.157,313.06,438.86,17.1,11.9,0.006,79325.100000023,79328.100000023,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903011,159523.00
09/16/2014 17:30,1,0.665,ACTIVE,214.3,398.96,60.03,1410903004,"040051121000068","019011112586793",22.93,19,0.134,316.85,439.72,15.1,13.8,0.002,72979.2,72981.9,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903012,159524.00
09/16/2014 17:30,1,0.484,ACTIVE,213.9,387.30,60.03,1410903004,"033051125000118","019011112586793",38.56,20,0.149,317.27,440.80,18.6,14.8,0.128,90457.199999988,90460.800000012,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903014,159525.00
09/16/2014 17:30,1,0.488,ACTIVE,214.2,338.16,60.03,1410903004,"033051125000150","019011112586793",39.13,19,0.172,314.91,438.36,19.0,21.2,0.200,89521.7,89525.4,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903015,159526.00
09/16/2014 17:30,1,0.632,ACTIVE,214.0,395.03,60.03,1410903004,"040051121000185","019011112586793",24.42,19,0.142,316.19,440.19,15.3,10.8,0.003,81500.899999988,81503.600000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903016,159527.00
09/16/2014 17:30,1,0.614,ACTIVE,213.4,343.37,60.03,1410903004,"040051121000195","019011112586793",24.48,19,0.123,319.57,440.82,14.9,14.2,0.111,79558.500000001,79561.300000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903017,159528.00
09/16/2014 17:30,2,0.693,ACTIVE,215.77,345.96,60.017,1410903004,"274151322000083","019011112586793",28.07,22.30,0,334.54,351.67,19.7,17.1,0.128,261294.0,261294.0,24867,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903018,159529.00
09/16/2014 17:30,2,0.729,ACTIVE,216.00,343.55,60.017,1410903004,"274151322000076","019011112586793",29.04,22.00,0,334.84,352.87,21.5,18.8,0.141,273372.7,273372.7,24863,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903019,159530.00
09/16/2014 17:30,2,0.449,ACTIVE,215.77,414.19,60.012,1410903004,"274151322000094","019011112586793",38.92,23.30,0,337.84,423.20,17.7,15.2,0.110,196332.7,196332.7,25347,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903020,159531.00
09/16/2014 17:30,2,0.713,ACTIVE,215.77,345.66,60.022,1410903004,"274151322000052","019011112586793",28.35,22.80,0,333.03,351.67,20.5,17.8,0.133,262533.2,262533.2,24808,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903021,159532.00
09/16/2014 17:30,2,0.691,ACTIVE,215.77,344.15,60.006,1410903004,"274151322000085","019011112586793",28.43,21.50,0,332.73,351.67,19.9,17.3,0.119,261697.7,261697.7,24771,0,0,0,L,1151911521,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903022,159533.00
09/16/2014 17:30,2,0.697,ACTIVE,215.54,344.15,60.017,1410903004,"274151322000087","019011112586793",27.69,30.00,0,334.24,351.97,19.5,16.9,0.124,248758.3,248758.3,24786,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903023,159534.00
09/16/2014 17:30,2,0.668,ACTIVE,215.32,343.55,60.012,1410903004,"274151322000088","019011112586793",27.95,21.80,0,336.34,351.07,18.9,16.3,0.115,254216.8,254216.8,24782,0,0,0,L,1151911521,1,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903024,159535.00
09/16/2014 17:30,2,0.715,ACTIVE,215.77,346.56,60.017,1410903004,"274151322000095","019011112586793",28.82,21.80,0,333.33,351.97,20.9,18.2,0.128,270960.2,270960.2,24858,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903025,159536.00
09/16/2014 17:30,2,0.461,ACTIVE,216.45,415.39,60.012,1410903004,"274151322000068","019011112586793",39.06,24.50,0,338.74,426.81,18.3,15.7,0.106,194581.6,194581.6,25403,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903026,159537.00
09/16/2014 17:30,2,0.693,ACTIVE,215.32,346.86,60.012,1410903004,"274151322000054","019011112586793",28.13,22.00,0,333.63,351.67,19.8,17.2,0.128,259202.9,259202.9,24921,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903027,159538.00
09/16/2014 17:45,1,0.420,ACTIVE_NO_POWER,212.9,409.09,60.03,1410903906,"040051121000097","019011112586793",25.34,20,0.000,315.94,440.67,10.6,0.0,0.079,80566.6,80569.1,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903908,159539.00
09/16/2014 17:45,1,0.506,ACTIVE,213.2,360.17,60.07,1410903906,"040051121000095","019011112586793",22.18,19,0.139,311.91,437.59,11.1,13.8,0.003,71930.400000036,71932.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903910,159540.00
09/16/2014 17:45,1,0.276,ACTIVE,213.4,351.88,60.03,1410903906,"033051125000132","019011112586793",33.95,19,0.136,316.39,440.52,9.3,13.8,0.018,70431.9,70434.1,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903911,159541.00
09/16/2014 17:45,1,0.268,ACTIVE,213.2,358.46,60.03,1410903906,"033051125000135","019011112586793",33.36,19,0.139,318.58,441.63,8.9,11.1,0.009,67919.399999964,67921.399999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903912,159542.00
09/16/2014 17:45,1,0.459,ACTIVE,212.9,346.79,60.03,1410903906,"040051121000116","019011112586793",24.64,19,0.136,313.37,438.54,11.2,10.6,0.023,79328.100000023,79330.499999999,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903913,159543.00
09/16/2014 17:45,1,0.442,ACTIVE,212.8,325.22,60.07,1410903906,"040051121000068","019011112586793",22.32,19,0.125,318.36,439.63,9.8,9.5,0.253,72981.9,72984,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903915,159544.00
09/16/2014 17:45,1,0.310,ACTIVE,212.6,410.27,60.03,1410903906,"033051125000118","019011112586793",38.51,20,0.000,315.44,442.43,11.9,9.3,0.000,90460.800000012,90463.800000012,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903916,159545.00
09/16/2014 17:45,1,0.322,ACTIVE,213.3,394.00,60.07,1410903906,"033051125000150","019011112586793",38.38,19,0.151,313.81,441.19,12.3,15.1,0.001,89525.4,89528.5,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903917,159546.00
09/16/2014 17:45,1,0.419,ACTIVE_NO_POWER,213.3,426.89,60.07,1410903906,"040051121000185","019011112586793",23.09,19,0.000,314.04,439.92,9.6,0.0,0.016,81503.600000036,81505.600000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903919,159547.00
09/16/2014 17:45,1,0.390,ACTIVE,212.8,353.39,60.07,1410903906,"040051121000195","019011112586793",23.56,20,0.133,318.22,440.75,9.1,14.1,0.014,79561.300000001,79563.500000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903920,159548.00
09/16/2014 17:45,2,0.459,ACTIVE,214.64,341.15,60.022,1410903906,"274151322000083","019011112586793",27.67,22.30,0,335.74,351.37,12.9,10.5,0.075,261297.5,261297.5,24868,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903921,159549.00
09/16/2014 17:45,2,0.484,ACTIVE,215.09,340.85,60.043,1410903906,"274151322000076","019011112586793",28.49,22.30,0,333.93,352.27,14.0,11.6,0.088,273376.5,273376.5,24864,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903922,159550.00
09/16/2014 17:45,2,0.289,ACTIVE,214.87,406.97,60.033,1410903906,"274151322000094","019011112586793",38.55,23.50,0,337.24,423.50,11.3,9.0,0.057,196335.7,196335.7,25348,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903923,159551.00
09/16/2014 17:45,2,0.484,ACTIVE,214.41,339.95,60.033,1410903906,"274151322000052","019011112586793",27.73,22.80,0,332.73,351.37,13.6,11.2,0.071,262536.8,262536.8,24809,0,0,0,L,1151911521,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903924,159552.00
09/16/2014 17:45,2,0.467,ACTIVE,214.87,339.65,60.033,1410903906,"274151322000085","019011112586793",27.39,21.80,0,334.54,351.37,13.0,10.6,0.071,261701.2,261701.2,24772,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903925,159553.00
09/16/2014 17:45,2,0.459,ACTIVE,214.64,338.14,60.033,1410903906,"274151322000087","019011112586793",27.29,29.50,0,336.34,351.37,12.8,10.4,0.062,248761.8,248761.8,24787,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903926,159554.00
09/16/2014 17:45,2,0.438,ACTIVE,214.19,341.15,60.033,1410903906,"274151322000088","019011112586793",27.37,22.00,0,335.74,351.07,12.2,9.8,0.066,254220.1,254220.1,24783,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903926,159555.00
09/16/2014 17:45,2,0.475,ACTIVE,214.41,340.55,60.059,1410903906,"274151322000095","019011112586793",27.93,21.80,0,332.73,351.37,13.4,11.1,0.080,270963.9,270963.9,24859,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903927,159556.00
09/16/2014 17:45,2,0.314,ACTIVE,215.32,397.35,60.054,1410903906,"274151322000068","019011112586793",37.45,24.50,0,338.14,424.11,11.9,9.6,0.062,194584.8,194584.8,25404,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903928,159557.00
09/16/2014 17:45,2,0.459,ACTIVE,214.41,338.74,60.038,1410903906,"274151322000054","019011112586793",27.79,22.30,0,335.44,351.07,12.9,10.5,0.071,259206.4,259206.4,24922,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410903929,159558.00
09/16/2014 18:00,1,0.139,ACTIVE_NO_POWER,213.3,370.55,60.03,1410904803,"040051121000095","019011112586793",25.44,19,0.000,312.67,438.29,3.5,0.0,0.000,71932.5,71933.699999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904809,159559.00
09/16/2014 18:00,1,0.025,ACTIVE_NO_POWER,213.6,385.69,60.00,1410904803,"033051125000132","019011112586793",38.22,19,0.000,385.47,386.60,0.9,0.0,0.000,70434.1,70435.3,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904812,159560.00
09/16/2014 18:00,1,0.017,ACTIVE_NO_POWER,213.0,413.14,60.03,1410904803,"033051125000135","019011112586793",38.16,19,0.000,411.65,413.64,0.6,0.0,0.000,67921.399999964,67922.499999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904815,159561.00
09/16/2014 18:00,1,0.063,ACTIVE_NO_POWER,213.7,383.08,60.00,1410904803,"040051121000068","019011112586793",25.70,19,0.000,319.95,439.55,1.6,0.0,0.000,72984,72985.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904820,159562.00
09/16/2014 18:00,1,0.155,ACTIVE_NO_POWER,213.3,417.64,60.03,1410904803,"033051125000118","019011112586793",35.62,20,0.000,316.35,443.77,5.4,0.0,0.000,90463.800000012,90465.5,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904821,159563.00
09/16/2014 18:00,1,0.159,ACTIVE_NO_POWER,212.9,427.39,60.03,1410904803,"033051125000150","019011112586793",37.44,19,0.000,310.26,444.31,5.8,0.0,0.000,89528.5,89530.3,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904822,159564.00
09/16/2014 18:00,2,0.248,ACTIVE,214.64,338.74,60.006,1410904803,"274151322000083","019011112586793",26.90,22.30,0,335.14,346.26,6.8,4.7,0.031,261299.6,261299.6,24869,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904830,159565.00
09/16/2014 18:00,2,0.270,ACTIVE,215.09,339.95,60.012,1410904803,"274151322000076","019011112586793",27.21,22.30,0,335.74,347.16,7.4,5.2,0.035,273378.9,273378.9,24865,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904831,159566.00
09/16/2014 18:00,2,0.160,ACTIVE,214.41,358.58,60.022,1410904803,"274151322000094","019011112586793",33.32,23.30,0,336.64,420.80,5.4,3.3,0.031,196337.5,196337.5,25349,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904832,159567.00
09/16/2014 18:00,2,0.275,ACTIVE,214.41,337.54,60.043,1410904803,"274151322000052","019011112586793",26.94,22.80,0,334.54,346.56,7.5,5.3,0.031,262539.1,262539.1,24810,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904833,159568.00
09/16/2014 18:00,2,0.258,ACTIVE,214.64,338.14,60.006,1410904803,"274151322000085","019011112586793",26.40,21.80,0,335.44,346.26,6.9,4.7,0.031,261703.4,261703.4,24773,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904834,159569.00
09/16/2014 18:00,2,0.260,ACTIVE,214.64,338.74,59.980,1410904803,"274151322000087","019011112586793",26.16,29.00,0,334.84,346.26,6.9,4.7,0.031,248763.9,248763.9,24788,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904835,159570.00
09/16/2014 18:00,2,0.236,ACTIVE,214.41,338.44,60.012,1410904803,"274151322000088","019011112586793",25.98,21.80,0,334.54,345.96,6.2,4.1,0.031,254222.1,254222.1,24784,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904836,159571.00
09/16/2014 18:00,2,0.250,ACTIVE,214.64,338.44,60.017,1410904803,"274151322000095","019011112586793",27.73,21.80,0,335.14,346.56,7.0,4.9,0.031,270966.1,270966.1,24860,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904837,159572.00
09/16/2014 18:00,2,0.178,ACTIVE,215.32,368.20,60.022,1410904803,"274151322000068","019011112586793",34.29,24.30,0,337.54,416.29,6.2,4.0,0.035,194586.7,194586.7,25405,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904838,159573.00
09/16/2014 18:00,2,0.250,ACTIVE,214.41,338.14,60.017,1410904803,"274151322000054","019011112586793",26.80,22.00,0,334.84,345.96,6.8,4.6,0.027,259208.5,259208.5,24923,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410904839,159574.00
09/16/2014 18:00,1,0.046,ALERT,213.2,387.60,60.03,1410904803,"040051121000097","019011112586793",28.57,19,0.000,386.91,405.32,1.3,0.0,0.000,80569.1,80569.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410904842,159575.00
09/16/2014 18:00,1,0.052,ALERT,213.3,414.73,60.03,1410904803,"040051121000185","019011112586793",27.08,19,0.000,414.59,427.95,1.4,0.0,0.000,81505.600000036,81506.399999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410904848,159576.00
09/16/2014 18:00,1,0.017,ALERT,213.0,381.30,60.03,1410904803,"040051121000195","019011112586793",27.25,19,0.000,380.38,391.97,0.4,0.0,0.000,79563.500000001,79564.300000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410904851,159577.00
09/16/2014 18:00,1,0.084,ALERT,213.6,305.33,60.03,1410904803,"040051121000116","019011112586793",28.40,18,0.000,302.38,308.70,2.3,0.0,0.000,79330.499999999,79331.300000011,4,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410905398,159578.00
09/16/2014 18:15,1,0.026,ACTIVE_NO_POWER,214.3,393.49,60.00,1410905704,"033051125000132","019011112586793",38.45,19,0.000,393.09,394.20,1.0,0.0,0.000,70435.3,70435.7,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905714,159579.00
09/16/2014 18:15,1,0.016,ACTIVE_NO_POWER,213.6,405.40,60.00,1410905704,"033051125000135","019011112586793",38.40,19,0.000,403.88,405.74,0.6,0.0,0.000,67922.499999964,67922.899999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905718,159580.00
09/16/2014 18:15,1,0.085,ACTIVE_NO_POWER,213.6,433.63,60.03,1410905704,"040051121000116","019011112586793",28.49,17,0.000,301.53,437.51,2.4,0.0,0.000,79331.300000011,79331.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905719,159581.00
09/16/2014 18:15,1,0.170,ACTIVE_NO_POWER,213.7,400.05,60.03,1410905704,"033051125000118","019011112586793",34.07,19,0.000,317.03,442.95,5.7,0.0,0.000,90465.5,90466.199999988,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905723,159582.00
09/16/2014 18:15,1,0.173,ACTIVE_NO_POWER,213.7,392.42,60.03,1410905704,"033051125000150","019011112586793",36.94,19,0.000,314.85,442.70,6.3,0.0,0.000,89530.3,89530.8,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905724,159583.00
09/16/2014 18:15,1,0.054,ACTIVE_NO_POWER,213.5,381.16,60.00,1410905704,"040051121000185","019011112586793",27.44,18,0.000,303.20,438.83,1.4,0.0,0.000,81506.399999988,81506.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905725,159584.00
09/16/2014 18:15,2,0.260,ACTIVE,214.41,339.95,60.001,1410905704,"274151322000083","019011112586793",26.54,22.30,0,334.84,342.65,7.0,4.8,0.027,261300.6,261300.6,24870,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905729,159585.00
09/16/2014 18:15,2,0.271,ACTIVE,215.09,339.65,59.990,1410905704,"274151322000076","019011112586793",27.79,22.00,0,335.74,343.25,7.6,5.4,0.040,273380.0,273380.0,24866,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905730,159586.00
09/16/2014 18:15,2,0.162,ACTIVE,214.64,354.67,60.012,1410905704,"274151322000094","019011112586793",33.04,22.80,0,336.04,382.63,5.5,3.4,0.027,196338.1,196338.1,25350,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905731,159587.00
09/16/2014 18:15,2,0.275,ACTIVE,214.19,338.44,59.980,1410905704,"274151322000052","019011112586793",27.49,22.50,0,334.54,342.95,7.7,5.5,0.027,262540.3,262540.3,24811,0,0,0,L,1151911521,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905732,159588.00
09/16/2014 18:15,2,0.258,ACTIVE,214.87,339.04,60.001,1410905704,"274151322000085","019011112586793",27.12,21.50,0,335.44,342.95,7.0,4.9,0.031,261704.4,261704.4,24774,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905733,159589.00
09/16/2014 18:15,2,0.262,ACTIVE,214.87,340.25,59.990,1410905704,"274151322000087","019011112586793",26.34,28.50,0,334.84,342.95,7.0,4.9,0.035,248764.9,248764.9,24789,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905734,159590.00
09/16/2014 18:15,2,0.244,ACTIVE,214.19,338.44,60.001,1410905704,"274151322000088","019011112586793",25.76,21.80,0,334.84,342.65,6.4,4.2,0.022,254223.0,254223.0,24785,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905735,159591.00
09/16/2014 18:15,2,0.264,ACTIVE,214.41,339.34,60.001,1410905704,"274151322000095","019011112586793",27.15,21.80,0,335.14,342.35,7.3,5.1,0.031,270967.2,270967.2,24861,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905736,159592.00
09/16/2014 18:15,2,0.182,ACTIVE,215.32,372.41,60.006,1410905704,"274151322000068","019011112586793",34.81,23.80,0,336.64,391.34,6.4,4.3,0.022,194587.5,194587.5,25406,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905737,159593.00
09/16/2014 18:15,2,0.256,ACTIVE,214.19,337.54,60.001,1410905704,"274151322000054","019011112586793",27.00,22.00,0,334.54,342.65,7.0,4.8,0.027,259209.5,259209.5,24924,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410905738,159594.00
09/16/2014 18:15,1,0.046,ALERT,213.9,335.11,60.00,1410905704,"040051121000097","019011112586793",28.85,18,0.000,334.42,347.68,1.3,0.0,0.000,80569.9,80569.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410905741,159595.00
09/16/2014 18:15,1,0.136,ALERT,213.8,391.57,60.03,1410905704,"040051121000095","019011112586793",25.66,17,0.000,391.30,408.77,3.4,0.0,0.000,71933.699999988,71933.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410905744,159596.00
09/16/2014 18:15,1,0.061,ALERT,213.4,337.89,60.00,1410905704,"040051121000068","019011112586793",25.97,18,0.000,337.79,348.13,1.5,0.0,0.000,72985.1,72985.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410905747,159597.00
09/16/2014 18:15,1,0.015,ALERT,213.6,413.72,60.00,1410905704,"040051121000195","019011112586793",27.66,18,0.000,412.98,425.49,0.4,0.0,0.000,79564.300000001,79564.300000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410905750,159598.00
09/16/2014 18:30,1,0.385,ACTIVE_NO_POWER,213.1,403.07,60.03,1410906604,"040051121000097","019011112586793",25.56,19,0.000,300.36,443.21,9.7,0.0,0.000,80569.9,80570.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906607,159599.00
09/16/2014 18:30,1,0.471,ACTIVE,212.6,383.10,60.00,1410906604,"040051121000095","019011112586793",22.43,18,0.000,300.78,437.88,10.5,0.1,0.000,71933.699999988,71934,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906608,159600.00
09/16/2014 18:30,1,0.263,ACTIVE_NO_POWER,213.1,420.52,60.00,1410906604,"033051125000132","019011112586793",33.46,19,0.000,318.70,440.20,8.7,0.0,0.000,70435.7,70436.4,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906610,159601.00
09/16/2014 18:30,1,0.249,ACTIVE_NO_POWER,213.3,433.13,60.00,1410906604,"033051125000135","019011112586793",33.74,19,0.000,319.57,441.04,8.3,0.0,0.000,67922.899999964,67923.499999964,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906611,159602.00
09/16/2014 18:30,1,0.419,ACTIVE_NO_POWER,213.2,404.82,60.03,1410906604,"040051121000116","019011112586793",24.51,18,0.000,312.50,439.24,10.1,0.0,0.000,79331.300000011,79331.600000023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906612,159603.00
09/16/2014 18:30,1,0.420,ACTIVE_NO_POWER,213.7,385.78,60.00,1410906604,"040051121000068","019011112586793",22.33,18,0.083,301.03,439.96,9.3,0.0,0.000,72985.1,72985.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906614,159604.00
09/16/2014 18:30,1,0.296,ACTIVE,212.7,404.80,60.00,1410906604,"033051125000118","019011112586793",38.31,19,0.119,313.47,445.02,11.3,14.4,0.000,90466.199999988,90467.300000012,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906615,159605.00
09/16/2014 18:30,1,0.307,ACTIVE,212.8,421.01,60.00,1410906604,"033051125000150","019011112586793",38.64,19,0.000,313.47,444.32,11.8,0.5,0.000,89530.8,89531.9,119,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906616,159606.00
09/16/2014 18:30,1,0.389,ACTIVE_NO_POWER,213.1,389.41,60.03,1410906604,"040051121000185","019011112586793",23.57,18,0.000,316.83,439.67,9.0,0.0,0.000,81506.399999988,81506.800000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906617,159607.00
09/16/2014 18:30,1,0.380,ACTIVE,213.3,365.76,60.00,1410906604,"040051121000195","019011112586793",23.19,19,0.141,302.53,440.50,8.7,14.2,0.003,79564.300000001,79564.600000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906619,159608.00
09/16/2014 18:30,2,0.430,ACTIVE,214.41,339.34,60.001,1410906604,"274151322000083","019011112586793",27.81,22.00,0,333.63,343.55,12.1,9.7,0.080,261302.1,261302.1,24871,0,0,0,L,1151911521,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906620,159609.00
09/16/2014 18:30,2,0.463,ACTIVE,214.64,339.65,60.012,1410906604,"274151322000076","019011112586793",27.83,22.00,0,334.54,344.76,13.0,10.7,0.080,273381.7,273381.7,24867,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906621,159610.00
09/16/2014 18:30,2,0.219,ACTIVE,214.41,429.52,60.001,1410906604,"274151322000094","019011112586793",40.81,23.00,0,335.14,432.82,9.0,6.8,0.044,196339.3,196339.3,25351,0,0,0,L,1151911521,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906621,159611.00
09/16/2014 18:30,2,0.453,ACTIVE,214.19,339.34,60.001,1410906604,"274151322000052","019011112586793",27.77,22.30,0,333.33,343.55,12.8,10.4,0.075,262542.0,262542.0,24812,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906623,159612.00
09/16/2014 18:30,2,0.424,ACTIVE,214.41,339.65,60.006,1410906604,"274151322000085","019011112586793",27.99,21.50,0,334.54,343.85,12.0,9.7,0.071,261705.9,261705.9,24775,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906624,159613.00
09/16/2014 18:30,2,0.430,ACTIVE,214.41,339.34,60.006,1410906604,"274151322000087","019011112586793",27.53,27.80,0,333.63,343.55,12.0,9.7,0.071,248766.4,248766.4,24790,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906625,159614.00
09/16/2014 18:30,2,0.406,ACTIVE,213.96,339.34,60.006,1410906604,"274151322000088","019011112586793",27.31,21.80,0,333.33,342.95,11.3,8.9,0.071,254224.3,254224.3,24786,0,0,0,L,1151911521,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906626,159615.00
09/16/2014 18:30,2,0.447,ACTIVE,214.19,339.65,60.006,1410906604,"274151322000095","019011112586793",27.87,21.80,0,333.63,343.55,12.6,10.3,0.075,270968.8,270968.8,24862,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906627,159616.00
09/16/2014 18:30,2,0.281,ACTIVE,214.87,412.08,60.006,1410906604,"274151322000068","019011112586793",38.80,24.00,0,335.74,415.39,11.1,8.8,0.053,194588.9,194588.9,25407,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906628,159617.00
09/16/2014 18:30,2,0.428,ACTIVE,214.19,338.74,60.006,1410906604,"274151322000054","019011112586793",27.79,22.00,0,333.03,343.25,12.1,9.7,0.071,259211.0,259211.0,24925,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410906629,159618.00
09/16/2014 18:45,1,0.333,ACTIVE_NO_POWER,213.5,432.54,60.03,1410907505,"040051121000097","019011112586793",24.41,19,0.000,316.43,442.63,7.9,0.0,0.000,80570.3,80572.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907507,159619.00
09/16/2014 18:45,1,0.410,ACTIVE_NO_POWER,213.2,423.49,60.03,1410907505,"040051121000095","019011112586793",22.71,18,0.000,310.29,437.14,9.2,0.0,0.000,71934,71935.600000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907509,159620.00
09/16/2014 18:45,1,0.234,ACTIVE,213.7,364.29,60.07,1410907505,"033051125000132","019011112586793",33.31,19,0.127,315.39,440.06,7.7,13.9,0.001,70436.4,70438,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907510,159621.00
09/16/2014 18:45,1,0.224,ACTIVE,213.8,369.33,60.03,1410907505,"033051125000135","019011112586793",32.74,19,0.107,319.00,441.32,7.2,13.5,0.000,67923.499999964,67925.199999964,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907511,159622.00
09/16/2014 18:45,1,0.084,ACTIVE_NO_POWER,213.1,424.09,60.03,1410907505,"040051121000116","019011112586793",29.40,18,0.000,379.15,428.72,2.4,0.0,0.000,79331.600000023,79333.499999999,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907513,159623.00
09/16/2014 18:45,1,0.365,ACTIVE_NO_POWER,214.0,398.98,60.07,1410907505,"040051121000068","019011112586793",21.88,18,0.000,315.01,440.49,7.9,0.0,0.000,72985.4,72987,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907514,159624.00
09/16/2014 18:45,1,0.254,ACTIVE_NO_POWER,213.5,414.23,60.07,1410907505,"033051125000118","019011112586793",38.23,19,0.000,311.16,441.18,9.6,0.0,0.000,90467.300000012,90469.699999988,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907515,159625.00
