ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 18:45,1,0.260,ACTIVE,214.1,399.52,60.03,1410907505,"033051125000150","019011112586793",38.75,18,0.011,309.83,441.03,10.0,2.3,0.000,89531.9,89534.4,121,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907517,159626.00
09/16/2014 18:45,1,0.152,ACTIVE_NO_POWER,214.1,407.08,60.07,1410907505,"040051121000185","019011112586793",27.75,18,0.000,315.88,439.95,4.2,0.0,0.000,81506.800000024,81508.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907518,159627.00
09/16/2014 18:45,1,0.318,ACTIVE_NO_POWER,213.4,403.12,60.03,1410907505,"040051121000195","019011112586793",21.96,18,0.000,317.38,440.94,6.8,0.0,0.000,79564.600000001,79566.300000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907519,159628.00
09/16/2014 18:45,2,0.385,ACTIVE,214.41,339.95,60.038,1410907505,"274151322000083","019011112586793",27.71,21.80,0,334.24,347.16,10.8,8.5,0.066,261304.9,261304.9,24872,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907520,159629.00
09/16/2014 18:45,2,0.414,ACTIVE,215.09,340.85,60.038,1410907505,"274151322000076","019011112586793",27.81,21.80,0,335.14,347.76,11.7,9.4,0.066,273384.8,273384.8,24868,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907521,159630.00
09/16/2014 18:45,2,0.246,ACTIVE,214.87,398.26,60.038,1410907505,"274151322000094","019011112586793",37.43,23.00,0,336.04,448.75,9.3,7.1,0.049,196341.5,196341.5,25352,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907522,159631.00
09/16/2014 18:45,2,0.408,ACTIVE,214.41,339.65,60.049,1410907505,"274151322000052","019011112586793",27.81,22.00,0,334.24,347.46,11.5,9.2,0.066,262545.0,262545.0,24813,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907523,159632.00
09/16/2014 18:45,2,0.391,ACTIVE,214.41,340.25,60.012,1410907505,"274151322000085","019011112586793",27.53,21.30,0,335.44,347.16,10.9,8.6,0.057,261708.8,261708.8,24776,0,0,0,L,1151911521,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907524,159633.00
09/16/2014 18:45,2,0.389,ACTIVE,214.64,339.95,60.012,1410907505,"274151322000087","019011112586793",27.35,27.50,0,334.84,347.76,10.8,8.5,0.057,248769.2,248769.2,24791,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907525,159634.00
09/16/2014 18:45,2,0.367,ACTIVE,214.41,339.65,60.038,1410907505,"274151322000088","019011112586793",27.17,21.50,0,334.24,347.16,10.1,7.8,0.057,254227.0,254227.0,24787,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907526,159635.00
09/16/2014 18:45,2,0.400,ACTIVE,214.64,339.95,60.038,1410907505,"274151322000095","019011112586793",27.85,21.50,0,334.24,347.46,11.3,9.0,0.066,270971.8,270971.8,24863,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907527,159636.00
09/16/2014 18:45,2,0.258,ACTIVE,215.09,404.57,60.038,1410907505,"274151322000068","019011112586793",38.13,24.00,0,337.24,424.41,9.8,7.6,0.049,194591.5,194591.5,25408,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907528,159637.00
09/16/2014 18:45,2,0.381,ACTIVE,214.64,340.55,60.038,1410907505,"274151322000054","019011112586793",27.93,21.80,0,334.54,347.16,10.8,8.5,0.062,259213.9,259213.9,24926,0,0,0,L,1151911521,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410907529,159638.00
09/16/2014 19:00,1,0.017,ACTIVE_NO_POWER,213.9,422.53,60.07,1410908404,"033051125000135","019011112586793",38.09,18,0.000,421.28,423.29,0.6,0.0,0.000,67925.199999964,67926.199999964,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908417,159639.00
09/16/2014 19:00,1,0.007,ACTIVE_NO_POWER,213.0,333.52,60.07,1410908404,"033051125000118","019011112586793",43.01,18,0.000,332.94,335.28,0.3,0.0,0.000,90469.699999988,90471.100000024,120,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908427,159640.00
09/16/2014 19:00,1,0.021,ACTIVE_NO_POWER,213.4,343.22,60.07,1410908404,"033051125000150","019011112586793",42.99,18,0.000,341.44,343.36,0.9,0.0,0.000,89534.4,89535.8,126,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908430,159641.00
09/16/2014 19:00,2,0.223,ACTIVE,214.64,338.44,60.043,1410908404,"274151322000083","019011112586793",26.48,21.50,0,334.54,344.45,6.0,3.9,0.022,261306.7,261306.7,24873,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908438,159642.00
09/16/2014 19:00,2,0.230,ACTIVE,215.32,338.44,60.054,1410908404,"274151322000076","019011112586793",27.69,21.30,0,335.74,345.06,6.5,4.3,0.031,273386.8,273386.8,24869,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908439,159643.00
09/16/2014 19:00,2,0.139,ACTIVE,214.87,338.14,60.075,1410908404,"274151322000094","019011112586793",31.07,22.50,0,336.34,409.38,4.4,2.3,0.018,196343.0,196343.0,25353,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908440,159644.00
09/16/2014 19:00,2,0.244,ACTIVE,214.41,339.04,60.081,1410908404,"274151322000052","019011112586793",26.74,21.80,0,333.93,344.45,6.7,4.5,0.022,262547.0,262547.0,24814,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908441,159645.00
09/16/2014 19:00,2,0.223,ACTIVE,214.64,338.74,60.049,1410908404,"274151322000085","019011112586793",27.04,21.00,0,335.14,345.06,6.2,4.0,0.022,261710.6,261710.6,24777,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908442,159646.00
09/16/2014 19:00,2,0.227,ACTIVE,214.64,339.34,60.049,1410908404,"274151322000087","019011112586793",26.60,27.00,0,334.54,344.45,6.1,4.0,0.022,248771.0,248771.0,24792,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908443,159647.00
09/16/2014 19:00,2,0.211,ACTIVE,214.41,338.44,60.038,1410908404,"274151322000088","019011112586793",25.47,21.00,0,334.24,343.85,5.4,3.3,0.022,254228.6,254228.6,24788,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908443,159648.00
09/16/2014 19:00,2,0.229,ACTIVE,214.41,338.44,60.049,1410908404,"274151322000095","019011112586793",26.80,21.30,0,334.84,344.15,6.2,4.0,0.022,270973.7,270973.7,24864,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908444,159649.00
09/16/2014 19:00,2,0.156,ACTIVE,215.32,343.25,60.043,1410908404,"274151322000068","019011112586793",31.81,23.50,0,337.54,415.09,5.1,3.0,0.013,194593.1,194593.1,25409,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908445,159650.00
09/16/2014 19:00,2,0.217,ACTIVE,214.41,338.44,60.043,1410908404,"274151322000054","019011112586793",27.14,21.50,0,333.93,344.15,6.0,3.9,0.022,259215.7,259215.7,24927,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410908446,159651.00
09/16/2014 19:00,1,0.014,ALERT,212.3,300.89,60.00,1410908404,"040051121000195","019011112586793",27.26,16,0.000,299.48,305.71,0.3,0.0,0.000,79566.300000001,79566.900000001,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410909195,159652.00
09/16/2014 19:00,1,0.046,ALERT,212.9,301.12,60.00,1410908404,"040051121000097","019011112586793",28.68,17,0.000,298.97,305.65,1.3,0.0,0.000,80572.1,80572.9,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410909211,159653.00
09/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410908404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909276,159654.00
09/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410908404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909276,159655.00
09/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410908404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909276,159656.00
09/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410908404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909276,159657.00
09/16/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1410908404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909276,159658.00
09/16/2014 19:15,1,0.007,ACTIVE_NO_POWER,213.1,379.95,60.00,1410909305,"033051125000118","019011112586793",43.08,18,0.000,379.77,381.57,0.3,0.0,0.000,90471.100000024,90471.300000012,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909331,159659.00
09/16/2014 19:15,1,0.020,ACTIVE_NO_POWER,213.3,410.94,60.00,1410909305,"033051125000150","019011112586793",43.05,17,0.000,410.44,412.02,0.8,0.0,0.000,89535.8,89535.8,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909334,159660.00
09/16/2014 19:15,2,0.211,ACTIVE,215.09,338.14,60.001,1410909305,"274151322000083","019011112586793",26.66,21.00,0,334.54,341.75,5.7,3.6,0.022,261307.4,261307.4,24874,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909339,159661.00
09/16/2014 19:15,2,0.223,ACTIVE,215.32,339.34,59.990,1410909305,"274151322000076","019011112586793",27.55,20.70,0,335.14,341.75,6.2,4.1,0.035,273387.5,273387.5,24870,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909339,159662.00
09/16/2014 19:15,2,0.131,ACTIVE,215.09,337.84,59.975,1410909305,"274151322000094","019011112586793",30.77,21.30,0,335.14,341.15,4.1,2.0,0.022,196343.2,196343.2,25354,0,0,0,L,1151911521,1,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909340,159663.00
09/16/2014 19:15,2,0.234,ACTIVE,214.64,336.64,60.001,1410909305,"274151322000052","019011112586793",26.94,21.00,0,333.63,341.45,6.4,4.3,0.018,262547.8,262547.8,24815,0,0,0,L,1151911521,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909341,159664.00
09/16/2014 19:15,2,0.211,ACTIVE,215.09,338.44,60.006,1410909305,"274151322000085","019011112586793",27.12,20.30,0,335.14,341.75,5.8,3.7,0.031,261711.3,261711.3,24778,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909342,159665.00
09/16/2014 19:15,2,0.219,ACTIVE,215.09,337.54,60.001,1410909305,"274151322000087","019011112586793",26.30,26.50,0,334.54,341.45,5.8,3.7,0.018,248771.7,248771.7,24793,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909343,159666.00
09/16/2014 19:15,2,0.197,ACTIVE,214.64,336.64,59.996,1410909305,"274151322000088","019011112586793",25.68,20.30,0,334.24,341.15,5.2,3.1,0.018,254229.1,254229.1,24789,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909344,159667.00
09/16/2014 19:15,2,0.219,ACTIVE,215.09,336.94,60.001,1410909305,"274151322000095","019011112586793",26.64,20.70,0,334.54,341.15,5.9,3.8,0.027,270974.3,270974.3,24865,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909345,159668.00
09/16/2014 19:15,2,0.150,ACTIVE,215.77,338.14,59.975,1410909305,"274151322000068","019011112586793",31.07,22.00,0,335.74,345.06,4.7,2.6,0.018,194593.5,194593.5,25410,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909346,159669.00
09/16/2014 19:15,2,0.207,ACTIVE,214.87,338.14,60.001,1410909305,"274151322000054","019011112586793",27.10,21.00,0,333.93,341.15,5.7,3.6,0.022,259216.3,259216.3,24928,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410909347,159670.00
09/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410909305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910171,159671.00
09/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410909305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910171,159672.00
09/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410909305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910171,159673.00
09/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410909305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910171,159674.00
09/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410909305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910171,159675.00
09/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410909305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910171,159676.00
09/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410909305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910171,159677.00
09/16/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1410909305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910171,159678.00
09/16/2014 19:30,2,0.115,ACTIVE,214.41,336.64,60.006,1410910204,"274151322000083","019011112586793",26.20,20.30,0,333.33,342.35,3.1,1.1,0.004,261308.0,261308.0,24875,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910238,159679.00
09/16/2014 19:30,2,0.121,ACTIVE,214.87,337.84,60.012,1410910204,"274151322000076","019011112586793",26.82,20.00,0,334.54,341.75,3.3,1.3,0.013,273388.2,273388.2,24871,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910239,159680.00
09/16/2014 19:30,2,0.062,ACTIVE_NO_POWER,214.64,336.94,60.012,1410910204,"274151322000094","019011112586793",28.90,20.70,0,334.24,341.45,1.9,0.0,0.004,196343.5,196343.5,25355,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910240,159681.00
09/16/2014 19:30,2,0.137,ACTIVE,213.96,336.64,60.006,1410910204,"274151322000052","019011112586793",26.52,20.30,0,332.73,341.75,3.7,1.6,0.000,262548.5,262548.5,24816,0,0,0,L,1151911521,1,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910241,159682.00
09/16/2014 19:30,2,0.117,ACTIVE,214.41,337.24,60.012,1410910204,"274151322000085","019011112586793",26.14,19.80,0,333.63,341.75,3.2,1.1,0.004,261711.9,261711.9,24779,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910242,159683.00
09/16/2014 19:30,2,0.127,ACTIVE,214.41,336.04,60.012,1410910204,"274151322000087","019011112586793",25.27,25.80,0,333.63,341.75,3.3,1.2,0.004,248772.3,248772.3,24794,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910243,159684.00
09/16/2014 19:30,2,0.105,ACTIVE,213.96,336.34,60.012,1410910204,"274151322000088","019011112586793",24.57,19.80,0,332.73,341.45,2.6,0.6,0.004,254229.5,254229.5,24790,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910244,159685.00
09/16/2014 19:30,2,0.121,ACTIVE,214.19,336.04,60.017,1410910204,"274151322000095","019011112586793",25.13,20.00,0,333.93,341.45,3.1,1.1,0.000,270974.9,270974.9,24866,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910245,159686.00
09/16/2014 19:30,2,0.082,ACTIVE,214.87,337.54,60.006,1410910204,"274151322000068","019011112586793",29.04,21.50,0,334.84,342.05,2.4,0.4,0.004,194593.9,194593.9,25411,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910246,159687.00
09/16/2014 19:30,2,0.117,ACTIVE,214.19,335.44,60.001,1410910204,"274151322000054","019011112586793",25.82,20.30,0,333.03,342.05,3.1,1.0,0.000,259216.9,259216.9,24929,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410910247,159688.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159689.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159690.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159691.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159692.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159693.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159694.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159695.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159696.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159697.00
09/16/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410910204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911063,159698.00
09/16/2014 19:45,2,0.066,ALERT,214.87,299.37,59.990,1410911104,"274151322000083","019011112586793",21.57,19.00,0,296.66,357.08,1.5,0.0,0.000,261308.1,261308.1,24876,0,0,0,L,1151911521,1,122.23,123.81,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911139,159699.00
09/16/2014 19:45,2,0.068,ALERT,215.32,299.07,59.996,1410911104,"274151322000076","019011112586793",22.96,19.00,0,296.36,349.26,1.6,0.0,0.000,273388.3,273388.3,24872,0,0,0,L,1151911521,1,122.46,124.04,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911141,159700.00
09/16/2014 19:45,2,0.023,ALERT,214.64,312.89,59.975,1410911104,"274151322000094","019011112586793",15.66,19.30,0,295.76,397.35,0.4,0.0,0.000,196343.5,196343.5,25356,0,0,0,L,1151911521,1,122.46,123.81,0002,14,0,0,0,0,0,0,246,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1410911143,159701.00
09/16/2014 19:45,2,0.088,ALERT,214.41,298.77,59.985,1410911104,"274151322000052","019011112586793",21.73,19.00,0,296.06,354.67,1.9,0.0,0.000,262548.7,262548.7,24817,0,0,0,L,1151911521,1,122.01,123.81,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911145,159702.00
09/16/2014 19:45,2,0.064,ALERT,214.87,299.07,59.985,1410911104,"274151322000085","019011112586793",22.60,18.70,0,296.66,353.47,1.5,0.0,0.000,261712.0,261712.0,24780,0,0,0,L,1151911521,1,122.91,123.59,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911147,159703.00
09/16/2014 19:45,2,0.074,ALERT,214.64,298.47,59.990,1410911104,"274151322000087","019011112586793",21.15,24.30,0,295.76,355.58,1.6,0.0,0.000,248772.4,248772.4,24795,0,0,0,L,1151911521,1,122.46,123.81,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911149,159704.00
09/16/2014 19:45,2,0.051,ALERT,214.64,298.77,59.990,1410911104,"274151322000088","019011112586793",21.83,18.70,0,296.36,353.77,1.1,0.0,0.000,254229.6,254229.6,24791,0,0,0,L,1151911521,1,122.91,123.59,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911151,159705.00
09/16/2014 19:45,2,0.061,ALERT,214.41,299.97,59.990,1410911104,"274151322000095","019011112586793",22.92,19.00,0,297.57,353.47,1.4,0.0,0.000,270975.0,270975.0,24867,0,0,0,L,1151911521,1,122.91,123.36,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911152,159706.00
09/16/2014 19:45,2,0.008,ALERT,215.32,298.47,60.006,1410911104,"274151322000068","019011112586793",39.88,19.80,0,295.76,396.75,0.0,0.0,0.000,194593.9,194593.9,25412,0,0,0,L,1151911521,1,122.46,124.27,0002,18,0,0,0,0,0,0,249,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1410911154,159707.00
09/16/2014 19:45,2,0.062,ALERT,214.19,299.37,59.990,1410911104,"274151322000054","019011112586793",22.24,19.00,0,296.36,354.67,1.4,0.0,0.000,259217.0,259217.0,24930,0,0,0,L,1151911521,1,122.68,123.14,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911156,159708.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159709.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159710.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159711.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159712.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159713.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159714.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159715.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159716.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159717.00
09/16/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410911104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410911974,159718.00
09/16/2014 20:00,2,0.000,ALERT,213.96,298.17,60.038,1410912004,"274151322000083","019011112586793",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,261308.1,261308.1,24878,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410912039,159719.00
09/16/2014 20:00,2,0.000,ALERT,214.41,297.57,60.038,1410912004,"274151322000076","019011112586793",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,273388.3,273388.3,24874,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410912041,159720.00
09/16/2014 20:00,2,0.000,ALERT,213.96,297.26,60.054,1410912004,"274151322000094","019011112586793",0.00,17.80,0,295.16,379.92,0.0,0.0,0.000,196343.5,196343.5,25358,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1410912043,159721.00
09/16/2014 20:00,2,0.000,ALERT,213.51,298.47,60.006,1410912004,"274151322000052","019011112586793",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,262548.7,262548.7,24819,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410912045,159722.00
09/16/2014 20:00,2,0.000,ALERT,213.96,297.57,59.990,1410912004,"274151322000085","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,261712.0,261712.0,24782,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410912047,159723.00
09/16/2014 20:00,2,0.000,ALERT,213.96,297.57,60.033,1410912004,"274151322000087","019011112586793",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,248772.4,248772.4,24797,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410912048,159724.00
09/16/2014 20:00,2,0.000,ALERT,213.51,297.87,60.033,1410912004,"274151322000088","019011112586793",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,254229.6,254229.6,24793,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410912050,159725.00
09/16/2014 20:00,2,0.000,ALERT,213.74,298.47,60.017,1410912004,"274151322000095","019011112586793",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,270975.0,270975.0,24869,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410912052,159726.00
09/16/2014 20:00,2,0.000,ALERT,214.41,297.26,60.028,1410912004,"274151322000068","019011112586793",0.00,18.70,0,295.16,380.22,0.0,0.0,0.000,194593.9,194593.9,25414,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1410912054,159727.00
09/16/2014 20:00,2,0.000,ALERT,213.74,298.47,60.033,1410912004,"274151322000054","019011112586793",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,259217.0,259217.0,24932,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1410912056,159728.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159729.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159730.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159731.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159732.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159733.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159734.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159735.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159736.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159737.00
09/16/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410912004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410912874,159738.00
09/16/2014 20:15,2,0.000,ALERT,215.54,301.17,60.001,1410912904,"274151322000083","019011112586793",0.00,17.00,0,295.46,303.88,0.0,0.0,0.000,261308.1,261308.1,24880,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410912939,159739.00
09/16/2014 20:15,2,0.000,ALERT,216.00,299.97,60.006,1410912904,"274151322000076","019011112586793",0.00,17.00,0,295.16,303.88,0.0,0.0,0.000,273388.3,273388.3,24876,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410912941,159740.00
09/16/2014 20:15,2,0.000,ALERT,215.54,299.67,60.012,1410912904,"274151322000094","019011112586793",0.00,17.00,0,294.86,302.98,0.0,0.0,0.000,196343.5,196343.5,25360,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410912943,159741.00
09/16/2014 20:15,2,0.000,ALERT,215.32,300.87,60.012,1410912904,"274151322000052","019011112586793",0.00,17.30,0,295.16,303.88,0.0,0.0,0.000,262548.7,262548.7,24821,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410912945,159742.00
09/16/2014 20:15,2,0.000,ALERT,215.54,300.27,60.006,1410912904,"274151322000085","019011112586793",0.00,17.00,0,295.46,303.58,0.0,0.0,0.000,261712.0,261712.0,24784,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410912946,159743.00
09/16/2014 20:15,2,0.000,ALERT,215.77,299.97,60.012,1410912904,"274151322000087","019011112586793",0.00,22.00,0,294.56,302.98,0.0,0.0,0.000,248772.4,248772.4,24799,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410912948,159744.00
09/16/2014 20:15,2,0.000,ALERT,215.09,300.57,60.001,1410912904,"274151322000088","019011112586793",0.00,17.00,0,295.16,303.28,0.0,0.0,0.000,254229.6,254229.6,24795,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410912950,159745.00
09/16/2014 20:15,2,0.000,ALERT,215.54,301.17,59.969,1410912904,"274151322000095","019011112586793",0.00,17.00,0,296.36,304.48,0.0,0.0,0.000,270975.0,270975.0,24871,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410912952,159746.00
09/16/2014 20:15,2,0.000,ALERT,216.22,299.67,60.006,1410912904,"274151322000068","019011112586793",0.00,17.80,0,294.56,302.68,0.0,0.0,0.000,194593.9,194593.9,25416,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410912954,159747.00
09/16/2014 20:15,2,0.000,ALERT,215.32,300.87,60.006,1410912904,"274151322000054","019011112586793",0.00,17.30,0,295.16,303.88,0.0,0.0,0.000,259217.0,259217.0,24934,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410912956,159748.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159749.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159750.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159751.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159752.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159753.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159754.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159755.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159756.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159757.00
09/16/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410912904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410913774,159758.00
09/16/2014 20:30,2,0.000,ALERT,214.87,299.07,60.017,1410913806,"274151322000083","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,261308.1,261308.1,24882,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410913840,159759.00
09/16/2014 20:30,2,0.000,ALERT,215.32,298.77,60.028,1410913806,"274151322000076","019011112586793",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,273388.3,273388.3,24878,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410913842,159760.00
09/16/2014 20:30,2,0.000,ALERT,214.87,298.17,60.043,1410913806,"274151322000094","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,196343.5,196343.5,25362,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410913844,159761.00
09/16/2014 20:30,2,0.000,ALERT,214.64,299.07,60.038,1410913806,"274151322000052","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,262548.7,262548.7,24823,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410913847,159762.00
09/16/2014 20:30,2,0.000,ALERT,215.09,298.77,60.017,1410913806,"274151322000085","019011112586793",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,261712.0,261712.0,24786,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410913848,159763.00
09/16/2014 20:30,2,0.000,ALERT,215.09,297.87,60.022,1410913806,"274151322000087","019011112586793",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,248772.4,248772.4,24801,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410913850,159764.00
09/16/2014 20:30,2,0.000,ALERT,214.41,298.77,60.022,1410913806,"274151322000088","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,254229.6,254229.6,24797,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410913852,159765.00
09/16/2014 20:30,2,0.000,ALERT,214.87,299.67,59.996,1410913806,"274151322000095","019011112586793",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,270975.0,270975.0,24873,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410913854,159766.00
09/16/2014 20:30,2,0.000,ALERT,215.54,298.17,60.022,1410913806,"274151322000068","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,194593.9,194593.9,25418,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410913856,159767.00
09/16/2014 20:30,2,0.000,ALERT,214.64,299.07,60.022,1410913806,"274151322000054","019011112586793",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,259217.0,259217.0,24936,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410913858,159768.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159769.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159770.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159771.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159772.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159773.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159774.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159775.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159776.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159777.00
09/16/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410913806,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410914675,159778.00
09/16/2014 20:45,2,0.000,ALERT,214.64,298.77,60.006,1410914703,"274151322000083","019011112586793",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,261308.1,261308.1,24884,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410914739,159779.00
