ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 20:45,2,0.000,ALERT,215.09,299.07,60.006,1410914703,"274151322000076","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,273388.3,273388.3,24880,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410914741,159780.00
09/16/2014 20:45,2,0.000,ALERT,214.41,298.47,59.996,1410914703,"274151322000094","019011112586793",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,196343.5,196343.5,25364,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410914742,159781.00
09/16/2014 20:45,2,0.000,ALERT,214.19,298.47,60.001,1410914703,"274151322000052","019011112586793",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,262548.7,262548.7,24825,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410914744,159782.00
09/16/2014 20:45,2,0.000,ALERT,214.64,299.07,59.985,1410914703,"274151322000085","019011112586793",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,261712.0,261712.0,24788,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410914746,159783.00
09/16/2014 20:45,2,0.000,ALERT,214.64,297.87,60.006,1410914703,"274151322000087","019011112586793",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,248772.4,248772.4,24803,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410914748,159784.00
09/16/2014 20:45,2,0.000,ALERT,214.19,298.47,60.001,1410914703,"274151322000088","019011112586793",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,254229.6,254229.6,24799,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410914750,159785.00
09/16/2014 20:45,2,0.000,ALERT,214.64,299.97,60.006,1410914703,"274151322000095","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,270975.0,270975.0,24875,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410914752,159786.00
09/16/2014 20:45,2,0.000,ALERT,215.32,297.87,60.001,1410914703,"274151322000068","019011112586793",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,194593.9,194593.9,25420,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410914753,159787.00
09/16/2014 20:45,2,0.000,ALERT,214.41,298.77,60.001,1410914703,"274151322000054","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,259217.0,259217.0,24938,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410914755,159788.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159789.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159790.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159791.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159792.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159793.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159794.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159795.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159796.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159797.00
09/16/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410914703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410915574,159798.00
09/16/2014 21:00,2,0.000,ALERT,214.87,299.37,60.022,1410915604,"274151322000083","019011112586793",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,261308.1,261308.1,24886,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915639,159799.00
09/16/2014 21:00,2,0.000,ALERT,215.32,299.67,60.033,1410915604,"274151322000076","019011112586793",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,273388.3,273388.3,24882,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915641,159800.00
09/16/2014 21:00,2,0.000,ALERT,214.87,298.77,60.006,1410915604,"274151322000094","019011112586793",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,196343.5,196343.5,25366,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915643,159801.00
09/16/2014 21:00,2,0.000,ALERT,214.64,298.77,60.022,1410915604,"274151322000052","019011112586793",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,262548.7,262548.7,24827,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915645,159802.00
09/16/2014 21:00,2,0.000,ALERT,214.87,299.37,60.038,1410915604,"274151322000085","019011112586793",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,261712.0,261712.0,24790,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915647,159803.00
09/16/2014 21:00,2,0.000,ALERT,214.87,298.47,60.028,1410915604,"274151322000087","019011112586793",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,248772.4,248772.4,24805,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915649,159804.00
09/16/2014 21:00,2,0.000,ALERT,214.41,299.07,60.028,1410915604,"274151322000088","019011112586793",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,254229.6,254229.6,24801,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915650,159805.00
09/16/2014 21:00,2,0.000,ALERT,214.64,300.27,60.028,1410915604,"274151322000095","019011112586793",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,270975.0,270975.0,24877,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915652,159806.00
09/16/2014 21:00,2,0.000,ALERT,215.54,298.47,60.028,1410915604,"274151322000068","019011112586793",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,194593.9,194593.9,25422,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915654,159807.00
09/16/2014 21:00,2,0.000,ALERT,214.64,299.37,60.028,1410915604,"274151322000054","019011112586793",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,259217.0,259217.0,24940,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410915656,159808.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159809.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159810.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159811.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159812.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159813.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159814.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159815.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159816.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159817.00
09/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410915604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410916473,159818.00
09/16/2014 21:15,2,0.000,ALERT,214.41,299.37,60.028,1410916504,"274151322000083","019011112586793",0.00,14.70,0,285.24,301.77,0.0,0.0,0.000,261308.1,261308.1,24888,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410916539,159819.00
09/16/2014 21:15,2,0.000,ALERT,215.09,299.07,60.028,1410916504,"274151322000076","019011112586793",0.00,14.70,0,284.94,301.77,0.0,0.0,0.000,273388.3,273388.3,24884,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410916541,159820.00
09/16/2014 21:15,2,0.000,ALERT,214.41,298.47,60.022,1410916504,"274151322000094","019011112586793",0.00,14.70,0,284.64,300.87,0.0,0.0,0.000,196343.5,196343.5,25368,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410916543,159821.00
09/16/2014 21:15,2,0.000,ALERT,214.19,299.67,60.033,1410916504,"274151322000052","019011112586793",0.00,15.00,0,284.64,301.77,0.0,0.0,0.000,262548.7,262548.7,24829,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410916545,159822.00
09/16/2014 21:15,2,0.000,ALERT,214.41,299.07,60.028,1410916504,"274151322000085","019011112586793",0.00,14.70,0,285.24,301.47,0.0,0.0,0.000,261712.0,261712.0,24792,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410916547,159823.00
09/16/2014 21:15,2,0.000,ALERT,214.41,298.77,60.022,1410916504,"274151322000087","019011112586793",0.00,18.00,0,284.34,300.87,0.0,0.0,0.000,248772.4,248772.4,24807,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410916548,159824.00
09/16/2014 21:15,2,0.000,ALERT,213.96,298.77,60.022,1410916504,"274151322000088","019011112586793",0.00,15.00,0,284.64,301.17,0.0,0.0,0.000,254229.6,254229.6,24803,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410916550,159825.00
09/16/2014 21:15,2,0.000,ALERT,214.41,300.27,60.028,1410916504,"274151322000095","019011112586793",0.00,14.30,0,286.14,302.37,0.0,0.0,0.000,270975.0,270975.0,24879,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410916552,159826.00
09/16/2014 21:15,2,0.000,ALERT,214.87,298.47,60.059,1410916504,"274151322000068","019011112586793",0.00,15.50,0,284.34,300.57,0.0,0.0,0.000,194593.9,194593.9,25424,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410916554,159827.00
09/16/2014 21:15,2,0.000,ALERT,214.19,299.37,60.022,1410916504,"274151322000054","019011112586793",0.00,15.30,0,284.94,301.77,0.0,0.0,0.000,259217.0,259217.0,24942,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410916556,159828.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917374,159829.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917374,159830.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917374,159831.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917374,159832.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917374,159833.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917375,159834.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917375,159835.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917375,159836.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917375,159837.00
09/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410916504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410917375,159838.00
09/16/2014 21:30,2,0.000,ALERT,214.64,299.37,60.049,1410917405,"274151322000083","019011112586793",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,261308.1,261308.1,24890,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410917439,159839.00
09/16/2014 21:30,2,0.000,ALERT,215.09,298.77,60.038,1410917405,"274151322000076","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,273388.3,273388.3,24886,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410917441,159840.00
09/16/2014 21:30,2,0.000,ALERT,214.64,298.17,60.038,1410917405,"274151322000094","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,196343.5,196343.5,25370,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410917443,159841.00
09/16/2014 21:30,2,0.000,ALERT,214.41,299.37,60.054,1410917405,"274151322000052","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,262548.7,262548.7,24831,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410917445,159842.00
09/16/2014 21:30,2,0.000,ALERT,214.64,298.47,60.033,1410917405,"274151322000085","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,261712.0,261712.0,24794,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410917447,159843.00
09/16/2014 21:30,2,0.000,ALERT,214.64,298.17,60.028,1410917405,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,248772.4,248772.4,24809,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410917449,159844.00
09/16/2014 21:30,2,0.000,ALERT,214.19,298.77,60.038,1410917405,"274151322000088","019011112586793",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,254229.6,254229.6,24805,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410917450,159845.00
09/16/2014 21:30,2,0.000,ALERT,214.64,299.67,60.028,1410917405,"274151322000095","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,270975.0,270975.0,24881,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410917452,159846.00
09/16/2014 21:30,2,0.000,ALERT,215.09,298.17,60.038,1410917405,"274151322000068","019011112586793",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,194593.9,194593.9,25426,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410917454,159847.00
09/16/2014 21:30,2,0.000,ALERT,214.41,299.07,60.054,1410917405,"274151322000054","019011112586793",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,259217.0,259217.0,24944,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410917456,159848.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159849.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159850.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159851.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159852.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159853.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159854.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159855.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159856.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159857.00
09/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410917405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410918274,159858.00
09/16/2014 21:45,2,0.000,ALERT,215.32,299.67,60.028,1410918304,"274151322000083","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,261308.1,261308.1,24892,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410918338,159859.00
09/16/2014 21:45,2,0.000,ALERT,215.77,299.67,60.033,1410918304,"274151322000076","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,273388.3,273388.3,24888,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410918340,159860.00
09/16/2014 21:45,2,0.000,ALERT,215.09,299.07,60.028,1410918304,"274151322000094","019011112586793",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,196343.5,196343.5,25372,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410918342,159861.00
09/16/2014 21:45,2,0.000,ALERT,214.87,299.67,60.059,1410918304,"274151322000052","019011112586793",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,262548.7,262548.7,24833,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410918344,159862.00
09/16/2014 21:45,2,0.000,ALERT,215.09,299.97,60.022,1410918304,"274151322000085","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,261712.0,261712.0,24796,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410918346,159863.00
09/16/2014 21:45,2,0.000,ALERT,215.09,298.77,60.028,1410918304,"274151322000087","019011112586793",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,248772.4,248772.4,24811,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410918348,159864.00
09/16/2014 21:45,2,0.000,ALERT,214.87,299.07,60.028,1410918304,"274151322000088","019011112586793",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,254229.6,254229.6,24807,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410918350,159865.00
09/16/2014 21:45,2,0.000,ALERT,215.09,300.57,60.028,1410918304,"274151322000095","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,270975.0,270975.0,24883,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410918352,159866.00
09/16/2014 21:45,2,0.000,ALERT,215.54,298.77,59.985,1410918304,"274151322000068","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,194593.9,194593.9,25428,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410918354,159867.00
09/16/2014 21:45,2,0.000,ALERT,214.87,299.67,60.028,1410918304,"274151322000054","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,259217.0,259217.0,24946,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410918356,159868.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159869.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159870.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159871.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159872.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159873.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159874.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159875.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159876.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159877.00
09/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410918304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410919173,159878.00
09/16/2014 22:00,2,0.000,ALERT,216.00,300.87,60.038,1410919204,"274151322000083","019011112586793",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,261308.1,261308.1,24894,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410919239,159879.00
09/16/2014 22:00,2,0.000,ALERT,216.45,300.87,60.065,1410919204,"274151322000076","019011112586793",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,273388.3,273388.3,24890,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410919241,159880.00
09/16/2014 22:00,2,0.000,ALERT,215.77,299.97,60.038,1410919204,"274151322000094","019011112586793",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,196343.5,196343.5,25374,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410919243,159881.00
09/16/2014 22:00,2,0.000,ALERT,215.54,300.57,60.038,1410919204,"274151322000052","019011112586793",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,262548.7,262548.7,24835,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410919245,159882.00
09/16/2014 22:00,2,0.000,ALERT,216.00,300.87,60.038,1410919204,"274151322000085","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,261712.0,261712.0,24798,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410919246,159883.00
09/16/2014 22:00,2,0.000,ALERT,215.77,300.27,60.033,1410919204,"274151322000087","019011112586793",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,248772.4,248772.4,24813,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410919248,159884.00
09/16/2014 22:00,2,0.000,ALERT,215.32,300.57,60.043,1410919204,"274151322000088","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,254229.6,254229.6,24809,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410919250,159885.00
09/16/2014 22:00,2,0.000,ALERT,215.77,301.47,60.033,1410919204,"274151322000095","019011112586793",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,270975.0,270975.0,24885,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410919252,159886.00
09/16/2014 22:00,2,0.000,ALERT,216.45,299.97,60.017,1410919204,"274151322000068","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,194593.9,194593.9,25430,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410919254,159887.00
09/16/2014 22:00,2,0.000,ALERT,215.54,301.17,60.043,1410919204,"274151322000054","019011112586793",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,259217.0,259217.0,24948,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410919256,159888.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159889.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159890.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159891.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159892.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159893.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159894.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159895.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159896.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159897.00
09/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410919204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920074,159898.00
09/16/2014 22:15,2,0.000,ALERT,215.09,299.07,59.985,1410920104,"274151322000083","019011112586793",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,261308.1,261308.1,24896,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410920139,159899.00
09/16/2014 22:15,2,0.000,ALERT,215.32,298.17,59.985,1410920104,"274151322000076","019011112586793",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,273388.3,273388.3,24892,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410920141,159900.00
09/16/2014 22:15,2,0.000,ALERT,215.09,298.17,59.996,1410920104,"274151322000094","019011112586793",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,196343.5,196343.5,25376,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410920143,159901.00
09/16/2014 22:15,2,0.000,ALERT,214.64,299.07,59.990,1410920104,"274151322000052","019011112586793",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,262548.7,262548.7,24837,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410920145,159902.00
09/16/2014 22:15,2,0.000,ALERT,214.87,298.77,59.990,1410920104,"274151322000085","019011112586793",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,261712.0,261712.0,24800,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410920147,159903.00
09/16/2014 22:15,2,0.000,ALERT,215.09,298.17,59.990,1410920104,"274151322000087","019011112586793",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,248772.4,248772.4,24815,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410920148,159904.00
09/16/2014 22:15,2,0.000,ALERT,214.64,298.77,59.990,1410920104,"274151322000088","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,254229.6,254229.6,24811,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410920150,159905.00
09/16/2014 22:15,2,0.000,ALERT,214.87,299.67,59.990,1410920104,"274151322000095","019011112586793",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,270975.0,270975.0,24887,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410920152,159906.00
09/16/2014 22:15,2,0.000,ALERT,215.54,297.87,59.985,1410920104,"274151322000068","019011112586793",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,194593.9,194593.9,25432,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410920154,159907.00
09/16/2014 22:15,2,0.000,ALERT,214.41,298.77,59.996,1410920104,"274151322000054","019011112586793",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,259217.0,259217.0,24950,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410920156,159908.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159909.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159910.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159911.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159912.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159913.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159914.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159915.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159916.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159917.00
09/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410920104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410920973,159918.00
09/16/2014 22:30,2,0.000,ALERT,215.09,300.87,60.043,1410921005,"274151322000083","019011112586793",0.00,12.70,0,296.66,302.37,0.0,0.0,0.000,261308.1,261308.1,24898,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921040,159919.00
09/16/2014 22:30,2,0.000,ALERT,215.77,299.67,60.022,1410921005,"274151322000076","019011112586793",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,273388.3,273388.3,24894,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921042,159920.00
09/16/2014 22:30,2,0.000,ALERT,215.09,299.67,60.022,1410921005,"274151322000094","019011112586793",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,196343.5,196343.5,25378,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921044,159921.00
09/16/2014 22:30,2,0.000,ALERT,215.09,300.87,60.028,1410921005,"274151322000052","019011112586793",0.00,13.00,0,296.06,302.37,0.0,0.0,0.000,262548.7,262548.7,24839,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921046,159922.00
09/16/2014 22:30,2,0.000,ALERT,215.32,300.27,60.028,1410921005,"274151322000085","019011112586793",0.00,13.00,0,296.36,302.37,0.0,0.0,0.000,261712.0,261712.0,24802,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410921048,159923.00
09/16/2014 22:30,2,0.000,ALERT,215.32,299.97,59.980,1410921005,"274151322000087","019011112586793",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,248772.4,248772.4,24817,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410921050,159924.00
09/16/2014 22:30,2,0.000,ALERT,214.64,300.57,60.022,1410921005,"274151322000088","019011112586793",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,254229.6,254229.6,24813,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921051,159925.00
09/16/2014 22:30,2,0.000,ALERT,215.09,301.47,60.022,1410921005,"274151322000095","019011112586793",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,270975.0,270975.0,24889,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921053,159926.00
09/16/2014 22:30,2,0.000,ALERT,216.00,299.67,60.022,1410921005,"274151322000068","019011112586793",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,194593.9,194593.9,25434,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921055,159927.00
09/16/2014 22:30,2,0.000,ALERT,214.87,300.57,60.028,1410921005,"274151322000054","019011112586793",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,259217.0,259217.0,24952,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921057,159928.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159929.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159930.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159931.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159932.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159933.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159934.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159935.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159936.00
