ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159937.00
09/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410921005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410921874,159938.00
09/16/2014 22:45,2,0.000,ALERT,216.00,301.47,60.028,1410921904,"274151322000083","019011112586793",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,261308.1,261308.1,24900,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921939,159939.00
09/16/2014 22:45,2,0.000,ALERT,216.22,301.17,60.022,1410921904,"274151322000076","019011112586793",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,273388.3,273388.3,24896,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921941,159940.00
09/16/2014 22:45,2,0.000,ALERT,216.00,300.57,60.059,1410921904,"274151322000094","019011112586793",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,196343.5,196343.5,25380,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921942,159941.00
09/16/2014 22:45,2,0.000,ALERT,215.54,300.87,60.028,1410921904,"274151322000052","019011112586793",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,262548.7,262548.7,24841,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410921944,159942.00
09/16/2014 22:45,2,0.000,ALERT,216.00,301.47,60.059,1410921904,"274151322000085","019011112586793",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,261712.0,261712.0,24804,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921946,159943.00
09/16/2014 22:45,2,0.000,ALERT,216.00,299.97,60.028,1410921904,"274151322000087","019011112586793",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,248772.4,248772.4,24819,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921948,159944.00
09/16/2014 22:45,2,0.000,ALERT,215.54,300.87,60.028,1410921904,"274151322000088","019011112586793",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,254229.6,254229.6,24815,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921950,159945.00
09/16/2014 22:45,2,0.000,ALERT,215.77,302.07,60.033,1410921904,"274151322000095","019011112586793",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,270975.0,270975.0,24891,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921952,159946.00
09/16/2014 22:45,2,0.000,ALERT,216.45,300.57,60.001,1410921904,"274151322000068","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,194593.9,194593.9,25436,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921954,159947.00
09/16/2014 22:45,2,0.000,ALERT,215.54,301.17,60.028,1410921904,"274151322000054","019011112586793",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,259217.0,259217.0,24954,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410921955,159948.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159949.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159950.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159951.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159952.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159953.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159954.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159955.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159956.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159957.00
09/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410921904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410922774,159958.00
09/16/2014 23:00,2,0.000,ALERT,214.41,299.37,60.017,1410922804,"274151322000083","019011112586793",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,261308.1,261308.1,24902,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922839,159959.00
09/16/2014 23:00,2,0.000,ALERT,215.09,299.67,60.001,1410922804,"274151322000076","019011112586793",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,273388.3,273388.3,24898,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922841,159960.00
09/16/2014 23:00,2,0.000,ALERT,214.41,299.07,60.028,1410922804,"274151322000094","019011112586793",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,196343.5,196343.5,25382,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922843,159961.00
09/16/2014 23:00,2,0.000,ALERT,214.41,299.07,60.022,1410922804,"274151322000052","019011112586793",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,262548.7,262548.7,24843,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922844,159962.00
09/16/2014 23:00,2,0.000,ALERT,214.64,299.37,60.022,1410922804,"274151322000085","019011112586793",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,261712.0,261712.0,24806,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922846,159963.00
09/16/2014 23:00,2,0.000,ALERT,214.64,298.47,60.028,1410922804,"274151322000087","019011112586793",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,248772.4,248772.4,24821,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922848,159964.00
09/16/2014 23:00,2,0.000,ALERT,214.19,299.07,60.017,1410922804,"274151322000088","019011112586793",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,254229.6,254229.6,24817,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922850,159965.00
09/16/2014 23:00,2,0.000,ALERT,214.41,300.27,60.012,1410922804,"274151322000095","019011112586793",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,270975.0,270975.0,24893,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410922852,159966.00
09/16/2014 23:00,2,0.000,ALERT,215.32,298.77,60.028,1410922804,"274151322000068","019011112586793",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,194593.9,194593.9,25438,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922854,159967.00
09/16/2014 23:00,2,0.000,ALERT,214.41,299.37,60.054,1410922804,"274151322000054","019011112586793",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,259217.0,259217.0,24956,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410922856,159968.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159969.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159970.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159971.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159972.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159973.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159974.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159975.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159976.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159977.00
09/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410922804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410923674,159978.00
09/16/2014 23:15,2,0.000,ALERT,214.19,299.37,60.017,1410923704,"274151322000083","019011112586793",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,261308.1,261308.1,24904,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923739,159979.00
09/16/2014 23:15,2,0.000,ALERT,214.64,298.77,60.017,1410923704,"274151322000076","019011112586793",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,273388.3,273388.3,24900,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923740,159980.00
09/16/2014 23:15,2,0.000,ALERT,213.96,298.47,60.017,1410923704,"274151322000094","019011112586793",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,196343.5,196343.5,25384,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923742,159981.00
09/16/2014 23:15,2,0.000,ALERT,213.74,299.07,60.017,1410923704,"274151322000052","019011112586793",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,262548.7,262548.7,24845,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923744,159982.00
09/16/2014 23:15,2,0.000,ALERT,214.19,299.07,60.017,1410923704,"274151322000085","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,261712.0,261712.0,24808,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923746,159983.00
09/16/2014 23:15,2,0.000,ALERT,214.19,297.87,60.017,1410923704,"274151322000087","019011112586793",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,248772.4,248772.4,24823,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923748,159984.00
09/16/2014 23:15,2,0.000,ALERT,213.74,298.47,60.017,1410923704,"274151322000088","019011112586793",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,254229.6,254229.6,24819,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923750,159985.00
09/16/2014 23:15,2,0.000,ALERT,214.19,299.97,60.017,1410923704,"274151322000095","019011112586793",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,270975.0,270975.0,24895,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923752,159986.00
09/16/2014 23:15,2,0.000,ALERT,214.64,298.17,60.017,1410923704,"274151322000068","019011112586793",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,194593.9,194593.9,25440,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923754,159987.00
09/16/2014 23:15,2,0.000,ALERT,213.96,299.37,59.996,1410923704,"274151322000054","019011112586793",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,259217.0,259217.0,24958,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410923756,159988.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159989.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159990.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159991.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159992.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159993.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159994.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159995.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159996.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159997.00
09/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410923704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410924573,159998.00
09/16/2014 23:30,2,0.000,ALERT,214.19,299.07,60.012,1410924604,"274151322000083","019011112586793",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,261308.1,261308.1,24906,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410924638,159999.00
09/16/2014 23:30,2,0.000,ALERT,214.87,298.77,60.049,1410924604,"274151322000076","019011112586793",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,273388.3,273388.3,24902,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410924640,160000.00
09/16/2014 23:30,2,0.000,ALERT,214.19,298.17,60.022,1410924604,"274151322000094","019011112586793",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,196343.5,196343.5,25386,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410924642,160001.00
09/16/2014 23:30,2,0.000,ALERT,213.74,298.47,60.022,1410924604,"274151322000052","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,262548.7,262548.7,24847,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410924644,160002.00
09/16/2014 23:30,2,0.000,ALERT,214.41,298.77,60.028,1410924604,"274151322000085","019011112586793",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,261712.0,261712.0,24810,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410924646,160003.00
09/16/2014 23:30,2,0.000,ALERT,214.19,298.17,60.033,1410924604,"274151322000087","019011112586793",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,248772.4,248772.4,24825,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410924648,160004.00
09/16/2014 23:30,2,0.000,ALERT,213.74,298.47,60.022,1410924604,"274151322000088","019011112586793",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,254229.6,254229.6,24821,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410924649,160005.00
09/16/2014 23:30,2,0.000,ALERT,214.19,299.67,60.022,1410924604,"274151322000095","019011112586793",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,270975.0,270975.0,24897,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410924651,160006.00
09/16/2014 23:30,2,0.000,ALERT,214.87,297.87,60.022,1410924604,"274151322000068","019011112586793",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,194593.9,194593.9,25442,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410924653,160007.00
09/16/2014 23:30,2,0.000,ALERT,213.96,299.07,60.022,1410924604,"274151322000054","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,259217.0,259217.0,24960,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410924655,160008.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160009.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160010.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160011.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160012.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160013.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160014.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160015.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160016.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160017.00
09/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410924604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410925471,160018.00
09/16/2014 23:45,2,0.000,ALERT,214.87,300.27,60.028,1410925504,"274151322000083","019011112586793",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,261308.1,261308.1,24908,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410925539,160019.00
09/16/2014 23:45,2,0.000,ALERT,215.54,299.67,60.028,1410925504,"274151322000076","019011112586793",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,273388.3,273388.3,24904,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410925540,160020.00
09/16/2014 23:45,2,0.000,ALERT,214.64,299.07,60.022,1410925504,"274151322000094","019011112586793",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,196343.5,196343.5,25388,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410925542,160021.00
09/16/2014 23:45,2,0.000,ALERT,214.41,300.27,60.022,1410925504,"274151322000052","019011112586793",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,262548.7,262548.7,24849,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410925544,160022.00
09/16/2014 23:45,2,0.000,ALERT,214.87,299.67,59.996,1410925504,"274151322000085","019011112586793",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,261712.0,261712.0,24812,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410925546,160023.00
09/16/2014 23:45,2,0.000,ALERT,215.09,299.07,60.022,1410925504,"274151322000087","019011112586793",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,248772.4,248772.4,24827,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410925548,160024.00
09/16/2014 23:45,2,0.000,ALERT,214.64,299.67,60.028,1410925504,"274151322000088","019011112586793",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,254229.6,254229.6,24823,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410925550,160025.00
09/16/2014 23:45,2,0.000,ALERT,214.87,300.87,60.022,1410925504,"274151322000095","019011112586793",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,270975.0,270975.0,24899,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410925552,160026.00
09/16/2014 23:45,2,0.000,ALERT,215.54,299.07,60.028,1410925504,"274151322000068","019011112586793",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,194593.9,194593.9,25444,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410925553,160027.00
09/16/2014 23:45,2,0.000,ALERT,214.87,299.97,60.049,1410925504,"274151322000054","019011112586793",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,259217.0,259217.0,24962,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410925555,160028.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160029.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160030.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160031.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160032.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160033.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160034.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160035.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160036.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160037.00
09/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410925504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410926373,160038.00
